ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 00:00,2,0.000,ALERT,214.41,304.78,60.007,1450069203,"201051344000645","219011344069620",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,308719.4,308719.4,6485,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069205,25703.00
12/14/2015 00:00,2,0.000,ALERT,213.29,302.37,59.986,1450069203,"274151322000085","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,582178.1,582178.1,379,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069207,25704.00
12/14/2015 00:00,2,0.000,ALERT,214.41,304.78,60.034,1450069203,"201051344000633","219011344069620",0.00,4.00,0,300.87,306.28,0.0,0.0,0.000,301556.2,301556.2,6490,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069209,25705.00
12/14/2015 00:00,2,0.000,ALERT,213.96,305.08,60.002,1450069203,"201051344000469","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,302498.2,302498.2,6491,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069210,25706.00
12/14/2015 00:00,2,0.000,ALERT,213.29,302.68,59.996,1450069203,"201051344000646","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,307423.5,307423.5,11142,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450069212,25707.00
12/14/2015 00:00,2,0.000,ALERT,213.06,302.68,59.996,1450069203,"274151322000052","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,589718.2,589718.2,378,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450069214,25708.00
12/14/2015 00:00,2,0.000,ALERT,213.74,302.98,59.996,1450069203,"201051344000585","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,312045.2,312045.2,11149,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069216,25709.00
12/14/2015 00:00,2,0.000,ALERT,213.51,302.98,60.002,1450069203,"201051344001230","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,310542.1,310542.1,11176,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069218,25710.00
12/14/2015 00:00,2,0.000,ALERT,213.96,303.58,60.012,1450069203,"201051344000582","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,305310.7,305310.7,11143,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450069220,25711.00
12/14/2015 00:00,2,0.000,ALERT,213.29,302.68,59.996,1450069203,"201051344000955","219011344069620",0.00,4.50,0,300.87,304.18,0.0,0.0,0.000,314160.0,314160.0,11142,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450069221,25712.00
12/14/2015 00:00,2,0.000,ALERT,213.29,302.07,59.996,1450069203,"274151322000094","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,475647.7,475647.7,388,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450069223,25713.00
12/14/2015 00:00,2,0.000,ALERT,213.96,305.98,60.002,1450069203,"201051344000579","219011344069620",0.00,4.50,0,303.28,307.48,0.0,0.0,0.000,316108.4,316108.4,6483,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069225,25714.00
12/14/2015 00:00,2,0.000,ALERT,213.51,303.28,59.986,1450069203,"201051344000890","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,312780.3,312780.3,11151,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450069227,25715.00
12/14/2015 00:00,2,0.000,ALERT,213.74,302.68,59.959,1450069203,"201051344000438","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,314464.4,314464.4,11146,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069229,25716.00
12/14/2015 00:00,2,0.000,ALERT,213.96,302.37,59.981,1450069203,"201051344000417","219011344069620",0.00,4.00,0,300.57,303.88,0.0,0.0,0.000,308625.4,308625.4,11152,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450069230,25717.00
12/14/2015 00:00,2,0.000,ALERT,213.29,303.28,60.002,1450069203,"274151322000083","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,584234.6,584234.6,378,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069232,25718.00
12/14/2015 00:00,2,0.000,ALERT,213.96,302.37,60.002,1450069203,"274151322000076","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,620488.0,620488.0,378,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069234,25719.00
12/14/2015 00:00,2,0.000,ALERT,213.74,305.38,59.996,1450069203,"201051344000868","219011344069620",0.00,4.50,0,303.58,307.48,0.0,0.0,0.000,300237.4,300237.4,6487,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450069236,25720.00
12/14/2015 00:00,2,0.000,ALERT,213.06,303.28,60.002,1450069203,"274151322000095","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,613456.9,613456.9,378,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069238,25721.00
12/14/2015 00:00,2,0.000,ALERT,213.51,304.78,59.986,1450069203,"201051344000988","219011344069620",0.00,4.50,0,300.27,306.28,0.0,0.0,0.000,300606.2,300606.2,6482,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450069239,25722.00
12/14/2015 00:00,2,0.000,ALERT,213.29,301.77,60.002,1450069203,"201051344001025","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,312528.2,312528.2,11148,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069241,25723.00
12/14/2015 00:00,2,0.000,ALERT,213.74,304.78,60.007,1450069203,"201051344000458","219011344069620",0.00,6.00,0,302.37,307.48,0.0,0.0,0.000,310435.9,310435.9,6484,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069243,25724.00
12/14/2015 00:00,2,0.000,ALERT,214.64,305.08,60.007,1450069203,"201051344000853","219011344069620",0.00,4.50,0,302.37,306.88,0.0,0.0,0.000,307345.4,307345.4,6486,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069245,25725.00
12/14/2015 00:00,2,0.000,ALERT,213.96,302.98,59.991,1450069203,"201051344000685","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,314155.5,314155.5,11156,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069247,25726.00
12/14/2015 00:00,2,0.000,ALERT,213.74,302.07,59.981,1450069203,"201051344000917","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,311843.6,311843.6,11167,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069248,25727.00
12/14/2015 00:00,2,0.000,ALERT,213.96,302.98,59.981,1450069203,"201051344001145","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,314941.8,314941.8,11171,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069250,25728.00
12/14/2015 00:00,2,0.000,ALERT,213.74,302.07,59.970,1450069203,"201051344000651","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,308975.5,308975.5,11150,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450069252,25729.00
12/14/2015 00:00,2,0.000,ALERT,212.83,302.37,59.970,1450069203,"274151322000088","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,567377.2,567377.2,379,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069254,25730.00
12/14/2015 00:00,2,0.000,ALERT,213.96,301.77,59.975,1450069203,"274151322000068","219011344069620",0.00,6.00,0,299.97,303.28,0.0,0.0,0.000,475526.9,475526.9,389,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069256,25731.00
12/14/2015 00:00,2,0.000,ALERT,213.29,302.37,59.970,1450069203,"201051344001135","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,305658.8,305658.8,11140,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069258,25732.00
12/14/2015 00:00,2,0.000,ALERT,213.51,305.68,59.975,1450069203,"201051344000594","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,311598.9,311598.9,6485,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069259,25733.00
12/14/2015 00:00,2,0.000,ALERT,213.74,302.68,59.991,1450069203,"201051344001203","219011344069620",0.00,4.50,0,300.87,305.98,0.0,0.0,0.000,311924.7,311924.7,11152,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450069261,25734.00
12/14/2015 00:00,2,0.000,ALERT,213.06,302.07,59.986,1450069203,"274151322000054","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,579474.4,579474.4,378,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069263,25735.00
12/14/2015 00:00,2,0.000,ALERT,214.19,304.78,59.970,1450069203,"201051344000867","219011344069620",0.00,5.50,0,302.07,306.88,0.0,0.0,0.000,300715.7,300715.7,6482,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450069265,25736.00
12/14/2015 00:00,2,0.000,ALERT,213.74,302.98,59.917,1450069203,"201051344001093","219011344069620",0.00,5.50,0,300.87,304.18,0.0,0.0,0.000,310020.0,310020.0,11164,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069267,25737.00
12/14/2015 00:00,2,0.000,ALERT,213.74,305.08,59.954,1450069203,"201051344000900","219011344069620",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,313755.4,313755.4,6491,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069268,25738.00
12/14/2015 00:00,2,0.000,ALERT,214.19,304.48,59.959,1450069203,"201051344000648","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,307522.3,307522.3,6478,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069270,25739.00
12/14/2015 00:00,2,0.000,ALERT,213.96,305.38,59.949,1450069203,"201051344000569","219011344069620",0.00,4.50,0,303.28,307.48,0.0,0.0,0.000,315111.8,315111.8,6479,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450069272,25740.00
12/14/2015 00:00,2,0.000,ALERT,213.74,305.08,59.959,1450069203,"201051344000983","219011344069620",0.00,5.00,0,302.98,306.88,0.0,0.0,0.000,310435.8,310435.8,6480,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450069274,25741.00
12/14/2015 00:00,2,0.000,ALERT,213.96,305.08,59.954,1450069203,"201051344001158","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,305986.3,305986.3,6482,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069276,25742.00
12/14/2015 00:00,2,0.000,ALERT,214.41,305.68,59.907,1450069203,"201051344000576","219011344069620",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,307972.2,307972.2,6486,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450069278,25743.00
12/14/2015 00:00,2,0.000,ALERT,213.29,301.77,59.922,1450069203,"274151322000087","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,554926.4,554926.4,380,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450069279,25744.00
12/14/2015 00:15,2,0.000,ALERT,214.41,304.78,59.975,1450070103,"201051344000645","219011344069620",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,308719.4,308719.4,6487,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070105,25745.00
12/14/2015 00:15,2,0.000,ALERT,213.06,302.07,59.949,1450070103,"274151322000085","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,582178.1,582178.1,381,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070107,25746.00
12/14/2015 00:15,2,0.000,ALERT,214.41,303.88,59.965,1450070103,"201051344000633","219011344069620",0.00,4.00,0,301.17,306.28,0.0,0.0,0.000,301556.2,301556.2,6492,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070109,25747.00
12/14/2015 00:15,2,0.000,ALERT,213.96,304.48,59.959,1450070103,"201051344000469","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,302498.2,302498.2,6493,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070111,25748.00
12/14/2015 00:15,2,0.000,ALERT,213.51,303.28,59.954,1450070103,"201051344000646","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,307423.5,307423.5,11144,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070112,25749.00
12/14/2015 00:15,2,0.000,ALERT,212.83,302.07,59.970,1450070103,"274151322000052","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,589718.2,589718.2,380,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070114,25750.00
12/14/2015 00:15,2,0.000,ALERT,213.96,303.58,60.018,1450070103,"201051344000585","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,312045.2,312045.2,11151,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070116,25751.00
12/14/2015 00:15,2,0.000,ALERT,213.74,303.88,60.002,1450070103,"201051344001230","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,310542.1,310542.1,11178,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070118,25752.00
12/14/2015 00:15,2,0.000,ALERT,214.41,304.48,59.970,1450070103,"201051344000582","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,305310.7,305310.7,11145,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070120,25753.00
12/14/2015 00:15,2,0.000,ALERT,213.51,303.28,60.012,1450070103,"201051344000955","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,314160.0,314160.0,11144,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070122,25754.00
12/14/2015 00:15,2,0.000,ALERT,213.06,301.47,59.965,1450070103,"274151322000094","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,475647.7,475647.7,390,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070123,25755.00
12/14/2015 00:15,2,0.000,ALERT,213.96,305.38,59.970,1450070103,"201051344000579","219011344069620",0.00,4.50,0,303.58,307.78,0.0,0.0,0.000,316108.4,316108.4,6485,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070125,25756.00
12/14/2015 00:15,2,0.000,ALERT,213.74,303.88,59.970,1450070103,"201051344000890","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,312780.3,312780.3,11153,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450070127,25757.00
12/14/2015 00:15,2,0.000,ALERT,213.96,303.28,59.975,1450070103,"201051344000438","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,314464.4,314464.4,11148,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070129,25758.00
12/14/2015 00:15,2,0.000,ALERT,213.96,302.68,59.975,1450070103,"201051344000417","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,308625.4,308625.4,11154,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070131,25759.00
12/14/2015 00:15,2,0.000,ALERT,213.29,302.68,59.965,1450070103,"274151322000083","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,584234.6,584234.6,380,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070132,25760.00
12/14/2015 00:15,2,0.000,ALERT,213.74,302.68,59.975,1450070103,"274151322000076","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,620488.0,620488.0,380,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070134,25761.00
12/14/2015 00:15,2,0.000,ALERT,213.96,305.38,59.981,1450070103,"201051344000868","219011344069620",0.00,4.50,0,303.58,307.78,0.0,0.0,0.000,300237.4,300237.4,6489,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070136,25762.00
12/14/2015 00:15,2,0.000,ALERT,213.29,303.58,59.970,1450070103,"274151322000095","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,613456.9,613456.9,380,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070138,25763.00
12/14/2015 00:15,2,0.000,ALERT,213.74,304.48,59.975,1450070103,"201051344000988","219011344069620",0.00,4.50,0,300.57,306.58,0.0,0.0,0.000,300606.2,300606.2,6484,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070140,25764.00
12/14/2015 00:15,2,0.000,ALERT,213.74,302.37,60.007,1450070103,"201051344001025","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,312528.2,312528.2,11150,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070142,25765.00
12/14/2015 00:15,2,0.000,ALERT,213.74,304.48,60.007,1450070103,"201051344000458","219011344069620",0.00,6.00,0,302.98,307.48,0.0,0.0,0.000,310435.9,310435.9,6486,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070143,25766.00
12/14/2015 00:15,2,0.000,ALERT,214.41,304.18,59.996,1450070103,"201051344000853","219011344069620",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,307345.4,307345.4,6488,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070145,25767.00
12/14/2015 00:15,2,0.000,ALERT,214.19,303.28,59.965,1450070103,"201051344000685","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,314155.5,314155.5,11158,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070147,25768.00
12/14/2015 00:15,2,0.000,ALERT,213.96,302.98,59.965,1450070103,"201051344000917","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,311843.6,311843.6,11169,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070149,25769.00
12/14/2015 00:15,2,0.000,ALERT,214.19,303.58,59.986,1450070103,"201051344001145","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,314941.8,314941.8,11173,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070150,25770.00
12/14/2015 00:15,2,0.000,ALERT,213.96,302.37,59.959,1450070103,"201051344000651","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,308975.5,308975.5,11152,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070152,25771.00
12/14/2015 00:15,2,0.000,ALERT,212.83,301.77,59.959,1450070103,"274151322000088","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,567377.2,567377.2,381,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070154,25772.00
12/14/2015 00:15,2,0.000,ALERT,213.96,302.07,59.949,1450070103,"274151322000068","219011344069620",0.00,6.00,0,299.97,303.28,0.0,0.0,0.000,475526.9,475526.9,391,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070156,25773.00
12/14/2015 00:15,2,0.000,ALERT,213.51,302.98,59.959,1450070103,"201051344001135","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,305658.8,305658.8,11142,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070158,25774.00
12/14/2015 00:15,2,0.000,ALERT,213.51,305.08,59.954,1450070103,"201051344000594","219011344069620",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,311598.9,311598.9,6487,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070160,25775.00
12/14/2015 00:15,2,0.000,ALERT,213.96,302.68,59.996,1450070103,"201051344001203","219011344069620",0.00,4.00,0,300.87,306.58,0.0,0.0,0.000,311924.7,311924.7,11154,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070161,25776.00
12/14/2015 00:15,2,0.000,ALERT,212.83,302.07,59.949,1450070103,"274151322000054","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,579474.4,579474.4,380,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070163,25777.00
12/14/2015 00:15,2,0.000,ALERT,214.19,303.88,59.959,1450070103,"201051344000867","219011344069620",0.00,5.50,0,302.37,307.18,0.0,0.0,0.000,300715.7,300715.7,6484,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450070165,25778.00
12/14/2015 00:15,2,0.000,ALERT,213.74,303.28,59.954,1450070103,"201051344001093","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,310020.0,310020.0,11166,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070167,25779.00
12/14/2015 00:15,2,0.000,ALERT,213.51,304.18,59.949,1450070103,"201051344000900","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,313755.4,313755.4,6493,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070169,25780.00
12/14/2015 00:15,2,0.000,ALERT,213.96,303.88,59.959,1450070103,"201051344000648","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,307522.3,307522.3,6480,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450070171,25781.00
12/14/2015 00:15,2,0.000,ALERT,213.74,304.78,59.959,1450070103,"201051344000569","219011344069620",0.00,5.00,0,303.88,307.78,0.0,0.0,0.000,315111.8,315111.8,6481,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070172,25782.00
12/14/2015 00:15,2,0.000,ALERT,213.74,304.18,59.954,1450070103,"201051344000983","219011344069620",0.00,4.50,0,303.28,307.18,0.0,0.0,0.000,310435.8,310435.8,6482,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070174,25783.00
12/14/2015 00:15,2,0.000,ALERT,213.96,304.48,59.965,1450070103,"201051344001158","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,305986.3,305986.3,6484,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450070176,25784.00
12/14/2015 00:15,2,0.000,ALERT,214.19,304.78,59.965,1450070103,"201051344000576","219011344069620",0.00,4.50,0,303.28,307.18,0.0,0.0,0.000,307972.2,307972.2,6488,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070178,25785.00
12/14/2015 00:15,2,0.000,ALERT,213.06,301.47,59.922,1450070103,"274151322000087","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,554926.4,554926.4,382,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450070180,25786.00
12/14/2015 00:30,2,0.000,ALERT,214.64,305.38,59.970,1450071003,"201051344000645","219011344069620",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,308719.4,308719.4,6489,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071005,25787.00
12/14/2015 00:30,2,0.000,ALERT,213.51,302.98,59.986,1450071003,"274151322000085","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,582178.1,582178.1,383,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450071007,25788.00
12/14/2015 00:30,2,0.000,ALERT,214.64,305.08,59.965,1450071003,"201051344000633","219011344069620",0.00,4.00,0,300.57,306.28,0.0,0.0,0.000,301556.2,301556.2,6494,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450071009,25789.00
12/14/2015 00:30,2,0.000,ALERT,213.96,304.78,59.965,1450071003,"201051344000469","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,302498.2,302498.2,6495,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071011,25790.00
12/14/2015 00:30,2,0.000,ALERT,213.51,302.98,59.970,1450071003,"201051344000646","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,307423.5,307423.5,11146,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071013,25791.00
12/14/2015 00:30,2,0.000,ALERT,213.06,302.98,59.959,1450071003,"274151322000052","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,589718.2,589718.2,382,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450071015,25792.00
12/14/2015 00:30,2,0.000,ALERT,213.96,303.58,59.965,1450071003,"201051344000585","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,312045.2,312045.2,11153,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450071017,25793.00
12/14/2015 00:30,2,0.000,ALERT,213.74,303.88,59.970,1450071003,"201051344001230","219011344069620",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,310542.1,310542.1,11180,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071018,25794.00
12/14/2015 00:30,2,0.000,ALERT,214.41,304.18,59.965,1450071003,"201051344000582","219011344069620",0.00,4.00,0,302.37,305.68,0.0,0.0,0.000,305310.7,305310.7,11147,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071020,25795.00
12/14/2015 00:30,2,0.000,ALERT,213.51,303.28,59.970,1450071003,"201051344000955","219011344069620",0.00,4.50,0,301.47,304.78,0.0,0.0,0.000,314160.0,314160.0,11146,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071022,25796.00
12/14/2015 00:30,2,0.000,ALERT,213.51,302.07,59.986,1450071003,"274151322000094","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,475647.7,475647.7,392,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450071024,25797.00
12/14/2015 00:30,2,0.000,ALERT,214.19,305.98,59.954,1450071003,"201051344000579","219011344069620",0.00,4.50,0,303.28,307.48,0.0,0.0,0.000,316108.4,316108.4,6487,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071026,25798.00
12/14/2015 00:30,2,0.000,ALERT,213.74,303.88,60.018,1450071003,"201051344000890","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,312780.3,312780.3,11155,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071027,25799.00
12/14/2015 00:30,2,0.000,ALERT,213.96,303.28,59.986,1450071003,"201051344000438","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,314464.4,314464.4,11150,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071029,25800.00
12/14/2015 00:30,2,0.000,ALERT,214.19,302.98,59.991,1450071003,"201051344000417","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,308625.4,308625.4,11156,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450071031,25801.00
12/14/2015 00:30,2,0.000,ALERT,213.29,302.98,59.986,1450071003,"274151322000083","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,584234.6,584234.6,382,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071033,25802.00
12/14/2015 00:30,2,0.000,ALERT,213.96,302.07,59.991,1450071003,"274151322000076","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,620488.0,620488.0,382,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071035,25803.00
12/14/2015 00:30,2,0.000,ALERT,213.96,305.98,59.996,1450071003,"201051344000868","219011344069620",0.00,4.00,0,303.28,307.78,0.0,0.0,0.000,300237.4,300237.4,6491,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071036,25804.00
12/14/2015 00:30,2,0.000,ALERT,213.29,303.58,59.986,1450071003,"274151322000095","219011344069620",0.00,4.00,0,301.47,304.78,0.0,0.0,0.000,613456.9,613456.9,382,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071038,25805.00
12/14/2015 00:30,2,0.000,ALERT,213.96,305.38,60.002,1450071003,"201051344000988","219011344069620",0.00,4.50,0,299.97,306.58,0.0,0.0,0.000,300606.2,300606.2,6486,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071040,25806.00
12/14/2015 00:30,2,0.000,ALERT,213.51,302.07,59.996,1450071003,"201051344001025","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,312528.2,312528.2,11152,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450071042,25807.00
12/14/2015 00:30,2,0.000,ALERT,213.96,305.38,59.996,1450071003,"201051344000458","219011344069620",0.00,6.00,0,302.68,307.48,0.0,0.0,0.000,310435.9,310435.9,6488,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071044,25808.00
12/14/2015 00:30,2,0.000,ALERT,214.64,305.08,60.002,1450071003,"201051344000853","219011344069620",0.00,4.50,0,302.37,306.88,0.0,0.0,0.000,307345.4,307345.4,6490,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071046,25809.00
12/14/2015 00:30,2,0.000,ALERT,214.19,303.28,60.002,1450071003,"201051344000685","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,314155.5,314155.5,11160,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071048,25810.00
12/14/2015 00:30,2,0.000,ALERT,214.19,302.98,59.996,1450071003,"201051344000917","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,311843.6,311843.6,11171,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071050,25811.00
12/14/2015 00:30,2,0.000,ALERT,213.96,303.58,59.959,1450071003,"201051344001145","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,314941.8,314941.8,11175,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071051,25812.00
12/14/2015 00:30,2,0.000,ALERT,213.96,302.68,60.007,1450071003,"201051344000651","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,308975.5,308975.5,11154,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071053,25813.00
12/14/2015 00:30,2,0.000,ALERT,213.06,302.68,60.034,1450071003,"274151322000088","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,567377.2,567377.2,383,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071055,25814.00
12/14/2015 00:30,2,0.000,ALERT,213.96,302.07,60.023,1450071003,"274151322000068","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,475526.9,475526.9,393,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071057,25815.00
12/14/2015 00:30,2,0.000,ALERT,213.51,303.28,59.965,1450071003,"201051344001135","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,305658.8,305658.8,11144,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450071059,25816.00
12/14/2015 00:30,2,0.000,ALERT,213.96,305.98,60.002,1450071003,"201051344000594","219011344069620",0.00,4.00,0,301.77,307.18,0.0,0.0,0.000,311598.9,311598.9,6489,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071060,25817.00
12/14/2015 00:30,2,0.000,ALERT,213.96,303.28,59.991,1450071003,"201051344001203","219011344069620",0.00,4.50,0,301.17,306.58,0.0,0.0,0.000,311924.7,311924.7,11156,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071062,25818.00
12/14/2015 00:30,2,0.000,ALERT,213.06,302.68,59.991,1450071003,"274151322000054","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,579474.4,579474.4,382,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071064,25819.00
12/14/2015 00:30,2,0.000,ALERT,214.41,304.78,59.996,1450071003,"201051344000867","219011344069620",0.00,5.00,0,301.77,307.18,0.0,0.0,0.000,300715.7,300715.7,6486,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071066,25820.00
12/14/2015 00:30,2,0.000,ALERT,213.96,303.28,59.986,1450071003,"201051344001093","219011344069620",0.00,5.50,0,301.47,304.78,0.0,0.0,0.000,310020.0,310020.0,11168,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071068,25821.00
12/14/2015 00:30,2,0.000,ALERT,213.96,305.08,59.991,1450071003,"201051344000900","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,313755.4,313755.4,6495,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071069,25822.00
12/14/2015 00:30,2,0.000,ALERT,214.41,304.78,59.996,1450071003,"201051344000648","219011344069620",0.00,3.70,0,301.77,306.88,0.0,0.0,0.000,307522.3,307522.3,6482,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071071,25823.00
12/14/2015 00:30,2,0.000,ALERT,214.19,305.68,59.986,1450071003,"201051344000569","219011344069620",0.00,4.50,0,303.28,307.78,0.0,0.0,0.000,315111.8,315111.8,6483,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450071073,25824.00
12/14/2015 00:30,2,0.000,ALERT,213.96,305.38,59.991,1450071003,"201051344000983","219011344069620",0.00,5.00,0,302.68,307.18,0.0,0.0,0.000,310435.8,310435.8,6484,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071075,25825.00
12/14/2015 00:30,2,0.000,ALERT,214.19,305.08,59.986,1450071003,"201051344001158","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,305986.3,305986.3,6486,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071077,25826.00
12/14/2015 00:30,2,0.000,ALERT,214.41,305.68,59.981,1450071003,"201051344000576","219011344069620",0.00,4.50,0,302.68,307.18,0.0,0.0,0.000,307972.2,307972.2,6490,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071078,25827.00
12/14/2015 00:30,2,0.000,ALERT,213.51,301.77,59.986,1450071003,"274151322000087","219011344069620",0.00,6.00,0,299.97,303.28,0.0,0.0,0.000,554926.4,554926.4,384,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071080,25828.00
12/14/2015 00:45,2,0.000,ALERT,214.19,304.78,59.986,1450071904,"201051344000645","219011344069620",0.00,5.00,0,303.28,307.18,0.0,0.0,0.000,308719.4,308719.4,6491,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071906,25829.00
12/14/2015 00:45,2,0.000,ALERT,213.51,302.07,59.981,1450071904,"274151322000085","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,582178.1,582178.1,385,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071907,25830.00
12/14/2015 00:45,2,0.000,ALERT,214.19,304.48,59.975,1450071904,"201051344000633","219011344069620",0.00,4.00,0,301.47,306.58,0.0,0.0,0.000,301556.2,301556.2,6496,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450071909,25831.00
12/14/2015 00:45,2,0.000,ALERT,213.74,304.48,59.986,1450071904,"201051344000469","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,302498.2,302498.2,6497,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450071911,25832.00
12/14/2015 00:45,2,0.000,ALERT,213.06,303.28,59.986,1450071904,"201051344000646","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,307423.5,307423.5,11148,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071913,25833.00
12/14/2015 00:45,2,0.000,ALERT,213.06,302.98,59.975,1450071904,"274151322000052","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,589718.2,589718.2,384,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071914,25834.00
12/14/2015 00:45,2,0.000,ALERT,213.51,303.58,59.981,1450071904,"201051344000585","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,312045.2,312045.2,11155,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071916,25835.00
12/14/2015 00:45,2,0.000,ALERT,213.51,303.58,59.996,1450071904,"201051344001230","219011344069620",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,310542.1,310542.1,11182,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071918,25836.00
12/14/2015 00:45,2,0.000,ALERT,213.96,304.18,59.986,1450071904,"201051344000582","219011344069620",0.00,3.70,0,302.37,305.68,0.0,0.0,0.000,305310.7,305310.7,11149,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450071920,25837.00
12/14/2015 00:45,2,0.000,ALERT,213.06,303.28,59.986,1450071904,"201051344000955","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,314160.0,314160.0,11148,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071922,25838.00
12/14/2015 00:45,2,0.000,ALERT,213.51,302.07,59.986,1450071904,"274151322000094","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,475647.7,475647.7,394,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071923,25839.00
12/14/2015 00:45,2,0.000,ALERT,213.74,305.38,59.991,1450071904,"201051344000579","219011344069620",0.00,4.50,0,303.58,307.78,0.0,0.0,0.000,316108.4,316108.4,6489,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071925,25840.00
12/14/2015 00:45,2,0.000,ALERT,213.29,303.58,60.007,1450071904,"201051344000890","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,312780.3,312780.3,11157,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450071927,25841.00
12/14/2015 00:45,2,0.000,ALERT,213.51,303.28,59.981,1450071904,"201051344000438","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,314464.4,314464.4,11152,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450071929,25842.00
12/14/2015 00:45,2,0.000,ALERT,213.74,302.98,59.986,1450071904,"201051344000417","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,308625.4,308625.4,11158,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071931,25843.00
12/14/2015 00:45,2,0.000,ALERT,213.51,303.28,59.970,1450071904,"274151322000083","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,584234.6,584234.6,384,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071933,25844.00
12/14/2015 00:45,2,0.000,ALERT,213.96,302.37,59.975,1450071904,"274151322000076","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,620488.0,620488.0,384,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450071934,25845.00
12/14/2015 00:45,2,0.000,ALERT,213.96,305.68,59.970,1450071904,"201051344000868","219011344069620",0.00,4.00,0,303.58,307.78,0.0,0.0,0.000,300237.4,300237.4,6493,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071936,25846.00
12/14/2015 00:45,2,0.000,ALERT,213.29,303.58,59.970,1450071904,"274151322000095","219011344069620",0.00,4.00,0,301.77,305.08,0.0,0.0,0.000,613456.9,613456.9,384,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450071938,25847.00
12/14/2015 00:45,2,0.000,ALERT,213.74,304.78,60.007,1450071904,"201051344000988","219011344069620",0.00,4.50,0,300.87,306.58,0.0,0.0,0.000,300606.2,300606.2,6488,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071940,25848.00
