ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 00:45,2,0.000,ALERT,213.29,302.37,59.954,1450071904,"201051344001025","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,312528.2,312528.2,11154,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450071942,25849.00
12/14/2015 00:45,2,0.000,ALERT,213.96,305.38,60.002,1450071904,"201051344000458","219011344069620",0.00,5.50,0,303.28,307.48,0.0,0.0,0.000,310435.9,310435.9,6490,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071943,25850.00
12/14/2015 00:45,2,0.000,ALERT,214.64,305.08,59.965,1450071904,"201051344000853","219011344069620",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,307345.4,307345.4,6492,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071945,25851.00
12/14/2015 00:45,2,0.000,ALERT,213.74,303.28,59.970,1450071904,"201051344000685","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,314155.5,314155.5,11162,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450071947,25852.00
12/14/2015 00:45,2,0.000,ALERT,213.74,302.98,59.970,1450071904,"201051344000917","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,311843.6,311843.6,11173,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071949,25853.00
12/14/2015 00:45,2,0.000,ALERT,213.74,303.58,59.965,1450071904,"201051344001145","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,314941.8,314941.8,11177,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071950,25854.00
12/14/2015 00:45,2,0.000,ALERT,213.74,302.68,59.970,1450071904,"201051344000651","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,308975.5,308975.5,11156,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071952,25855.00
12/14/2015 00:45,2,0.000,ALERT,213.29,302.98,59.959,1450071904,"274151322000088","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,567377.2,567377.2,385,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071954,25856.00
12/14/2015 00:45,2,0.000,ALERT,213.96,301.77,59.949,1450071904,"274151322000068","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,475526.9,475526.9,395,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071956,25857.00
12/14/2015 00:45,2,0.000,ALERT,213.29,303.28,59.970,1450071904,"201051344001135","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,305658.8,305658.8,11146,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450071958,25858.00
12/14/2015 00:45,2,0.000,ALERT,213.74,305.98,59.959,1450071904,"201051344000594","219011344069620",0.00,4.00,0,302.98,307.48,0.0,0.0,0.000,311598.9,311598.9,6491,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071959,25859.00
12/14/2015 00:45,2,0.000,ALERT,213.74,303.28,59.965,1450071904,"201051344001203","219011344069620",0.00,4.00,0,301.47,306.88,0.0,0.0,0.000,311924.7,311924.7,11158,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071961,25860.00
12/14/2015 00:45,2,0.000,ALERT,213.29,302.68,59.970,1450071904,"274151322000054","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,579474.4,579474.4,384,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071963,25861.00
12/14/2015 00:45,2,0.000,ALERT,214.19,304.78,59.965,1450071904,"201051344000867","219011344069620",0.00,5.00,0,302.68,307.18,0.0,0.0,0.000,300715.7,300715.7,6488,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071965,25862.00
12/14/2015 00:45,2,0.000,ALERT,213.51,303.28,59.970,1450071904,"201051344001093","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,310020.0,310020.0,11170,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071967,25863.00
12/14/2015 00:45,2,0.000,ALERT,213.74,305.08,59.965,1450071904,"201051344000900","219011344069620",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,313755.4,313755.4,6497,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071969,25864.00
12/14/2015 00:45,2,0.000,ALERT,214.19,304.48,59.975,1450071904,"201051344000648","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,307522.3,307522.3,6484,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450071971,25865.00
12/14/2015 00:45,2,0.000,ALERT,213.29,304.78,60.018,1450071904,"201051344000569","219011344069620",0.00,4.50,0,303.58,307.78,0.0,0.0,0.000,315111.8,315111.8,6485,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071972,25866.00
12/14/2015 00:45,2,0.000,ALERT,213.51,304.78,59.970,1450071904,"201051344000983","219011344069620",0.00,4.50,0,303.28,307.48,0.0,0.0,0.000,310435.8,310435.8,6486,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071974,25867.00
12/14/2015 00:45,2,0.000,ALERT,213.96,304.78,59.981,1450071904,"201051344001158","219011344069620",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,305986.3,305986.3,6488,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071976,25868.00
12/14/2015 00:45,2,0.000,ALERT,214.19,305.38,59.986,1450071904,"201051344000576","219011344069620",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,307972.2,307972.2,6492,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450071978,25869.00
12/14/2015 00:45,2,0.000,ALERT,213.51,302.37,59.975,1450071904,"274151322000087","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,554926.4,554926.4,386,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450071980,25870.00
12/14/2015 01:00,2,0.000,ALERT,213.29,303.58,59.944,1450072803,"201051344000645","219011344069620",0.00,5.00,0,301.47,307.18,0.0,0.0,0.000,308719.4,308719.4,6493,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072805,25871.00
12/14/2015 01:00,2,0.000,ALERT,212.38,301.47,59.933,1450072803,"274151322000085","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,582178.1,582178.1,387,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072806,25872.00
12/14/2015 01:00,2,0.000,ALERT,213.51,303.28,59.901,1450072803,"201051344000633","219011344069620",0.00,4.00,0,299.67,306.58,0.0,0.0,0.000,301556.2,301556.2,6498,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072808,25873.00
12/14/2015 01:00,2,0.000,ALERT,212.83,303.58,59.938,1450072803,"201051344000469","219011344069620",0.00,3.70,0,300.57,306.58,0.0,0.0,0.000,302498.2,302498.2,6499,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072810,25874.00
12/14/2015 01:00,2,0.000,ALERT,211.93,300.57,59.928,1450072803,"201051344000646","219011344069620",0.00,4.00,0,297.57,304.48,0.0,0.0,0.000,307423.5,307423.5,11150,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450072812,25875.00
12/14/2015 01:00,2,0.000,ALERT,211.93,301.47,59.938,1450072803,"274151322000052","219011344069620",0.00,5.00,0,299.07,305.08,0.0,0.0,0.000,589718.2,589718.2,386,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450072814,25876.00
12/14/2015 01:00,2,0.000,ALERT,212.38,301.17,59.949,1450072803,"201051344000585","219011344069620",0.00,4.50,0,297.57,304.78,0.0,0.0,0.000,312045.2,312045.2,11157,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072816,25877.00
12/14/2015 01:00,2,0.000,ALERT,212.16,300.87,59.938,1450072803,"201051344001230","219011344069620",0.00,4.50,0,298.47,305.08,0.0,0.0,0.000,310542.1,310542.1,11184,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450072817,25878.00
12/14/2015 01:00,2,0.000,ALERT,212.61,301.47,59.922,1450072803,"201051344000582","219011344069620",0.00,3.70,0,298.77,305.38,0.0,0.0,0.000,305310.7,305310.7,11151,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072819,25879.00
12/14/2015 01:00,2,0.000,ALERT,211.93,300.87,59.949,1450072803,"201051344000955","219011344069620",0.00,4.00,0,297.87,304.78,0.0,0.0,0.000,314160.0,314160.0,11150,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450072821,25880.00
12/14/2015 01:00,2,0.000,ALERT,212.16,300.57,59.944,1450072803,"274151322000094","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,475647.7,475647.7,396,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072823,25881.00
12/14/2015 01:00,2,0.000,ALERT,212.83,304.18,59.944,1450072803,"201051344000579","219011344069620",0.00,4.50,0,302.07,307.78,0.0,0.0,0.000,316108.4,316108.4,6491,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072825,25882.00
12/14/2015 01:00,2,0.000,ALERT,212.16,301.17,59.981,1450072803,"201051344000890","219011344069620",0.00,4.50,0,298.47,305.98,0.0,0.0,0.000,312780.3,312780.3,11159,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072827,25883.00
12/14/2015 01:00,2,0.000,ALERT,212.38,300.57,59.938,1450072803,"201051344000438","219011344069620",0.00,3.70,0,297.87,305.08,0.0,0.0,0.000,314464.4,314464.4,11154,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072828,25884.00
12/14/2015 01:00,2,0.000,ALERT,212.38,299.97,59.938,1450072803,"201051344000417","219011344069620",0.00,4.00,0,297.57,304.48,0.0,0.0,0.000,308625.4,308625.4,11160,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450072830,25885.00
12/14/2015 01:00,2,0.000,ALERT,212.38,301.17,59.933,1450072803,"274151322000083","219011344069620",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,584234.6,584234.6,386,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072832,25886.00
12/14/2015 01:00,2,0.000,ALERT,212.83,300.87,59.944,1450072803,"274151322000076","219011344069620",0.00,4.50,0,299.07,304.78,0.0,0.0,0.000,620488.0,620488.0,386,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072834,25887.00
12/14/2015 01:00,2,0.000,ALERT,212.83,304.18,59.944,1450072803,"201051344000868","219011344069620",0.00,4.50,0,302.07,307.78,0.0,0.0,0.000,300237.4,300237.4,6495,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072836,25888.00
12/14/2015 01:00,2,0.000,ALERT,212.16,302.37,59.933,1450072803,"274151322000095","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,613456.9,613456.9,386,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450072837,25889.00
12/14/2015 01:00,2,0.000,ALERT,212.61,303.28,59.938,1450072803,"201051344000988","219011344069620",0.00,4.50,0,298.77,306.58,0.0,0.0,0.000,300606.2,300606.2,6490,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072839,25890.00
12/14/2015 01:00,2,0.000,ALERT,212.16,300.27,59.954,1450072803,"201051344001025","219011344069620",0.00,3.70,0,297.26,305.38,0.0,0.0,0.000,312528.2,312528.2,11156,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072841,25891.00
12/14/2015 01:00,2,0.000,ALERT,212.83,303.58,59.938,1450072803,"201051344000458","219011344069620",0.00,6.00,0,301.47,307.48,0.0,0.0,0.000,310435.9,310435.9,6492,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072843,25892.00
12/14/2015 01:00,2,0.000,ALERT,213.29,303.28,59.944,1450072803,"201051344000853","219011344069620",0.00,4.00,0,301.47,306.88,0.0,0.0,0.000,307345.4,307345.4,6494,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450072845,25893.00
12/14/2015 01:00,2,0.000,ALERT,212.61,300.87,59.944,1450072803,"201051344000685","219011344069620",0.00,4.00,0,297.87,304.78,0.0,0.0,0.000,314155.5,314155.5,11164,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072846,25894.00
12/14/2015 01:00,2,0.000,ALERT,212.38,300.27,59.954,1450072803,"201051344000917","219011344069620",0.00,5.50,0,296.66,304.18,0.0,0.0,0.000,311843.6,311843.6,11175,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072848,25895.00
12/14/2015 01:00,2,0.000,ALERT,212.61,300.87,59.944,1450072803,"201051344001145","219011344069620",0.00,4.00,0,298.17,305.68,0.0,0.0,0.000,314941.8,314941.8,11179,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450072850,25896.00
12/14/2015 01:00,2,0.000,ALERT,212.38,300.27,59.944,1450072803,"201051344000651","219011344069620",0.00,3.30,0,297.57,304.48,0.0,0.0,0.000,308975.5,308975.5,11158,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072852,25897.00
12/14/2015 01:00,2,0.000,ALERT,211.70,300.57,59.949,1450072803,"274151322000088","219011344069620",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,567377.2,567377.2,387,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072854,25898.00
12/14/2015 01:00,2,0.000,ALERT,212.83,300.27,59.901,1450072803,"274151322000068","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,475526.9,475526.9,397,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072855,25899.00
12/14/2015 01:00,2,0.000,ALERT,211.93,300.57,59.938,1450072803,"201051344001135","219011344069620",0.00,4.00,0,297.87,305.68,0.0,0.0,0.000,305658.8,305658.8,11148,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450072857,25900.00
12/14/2015 01:00,2,0.000,ALERT,212.61,303.88,59.959,1450072803,"201051344000594","219011344069620",0.00,4.00,0,301.17,307.18,0.0,0.0,0.000,311598.9,311598.9,6493,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072859,25901.00
12/14/2015 01:00,2,0.000,ALERT,212.38,300.27,59.944,1450072803,"201051344001203","219011344069620",0.00,4.00,0,297.87,306.28,0.0,0.0,0.000,311924.7,311924.7,11160,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072861,25902.00
12/14/2015 01:00,2,0.000,ALERT,212.16,301.47,59.944,1450072803,"274151322000054","219011344069620",0.00,5.50,0,299.37,305.08,0.0,0.0,0.000,579474.4,579474.4,386,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450072863,25903.00
12/14/2015 01:00,2,0.000,ALERT,213.06,302.98,59.944,1450072803,"201051344000867","219011344069620",0.00,5.00,0,300.87,307.48,0.0,0.0,0.000,300715.7,300715.7,6490,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072865,25904.00
12/14/2015 01:00,2,0.000,ALERT,212.16,300.57,59.975,1450072803,"201051344001093","219011344069620",0.00,5.50,0,297.87,304.78,0.0,0.0,0.000,310020.0,310020.0,11172,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072867,25905.00
12/14/2015 01:00,2,0.000,ALERT,212.61,303.28,59.907,1450072803,"201051344000900","219011344069620",0.00,4.50,0,300.87,306.88,0.0,0.0,0.000,313755.4,313755.4,6499,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072868,25906.00
12/14/2015 01:00,2,0.000,ALERT,213.06,302.68,59.944,1450072803,"201051344000648","219011344069620",0.00,3.70,0,300.87,306.88,0.0,0.0,0.000,307522.3,307522.3,6486,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072870,25907.00
12/14/2015 01:00,2,0.000,ALERT,212.83,303.88,59.933,1450072803,"201051344000569","219011344069620",0.00,4.50,0,302.07,308.09,0.0,0.0,0.000,315111.8,315111.8,6487,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072872,25908.00
12/14/2015 01:00,2,0.000,ALERT,212.61,303.28,59.954,1450072803,"201051344000983","219011344069620",0.00,4.50,0,301.47,307.18,0.0,0.0,0.000,310435.8,310435.8,6488,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450072874,25909.00
12/14/2015 01:00,2,0.000,ALERT,212.83,303.28,59.949,1450072803,"201051344001158","219011344069620",0.00,3.70,0,300.87,306.58,0.0,0.0,0.000,305986.3,305986.3,6490,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072876,25910.00
12/14/2015 01:00,2,0.000,ALERT,213.29,304.18,59.959,1450072803,"201051344000576","219011344069620",0.00,4.50,0,301.47,307.18,0.0,0.0,0.000,307972.2,307972.2,6494,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072877,25911.00
12/14/2015 01:00,2,0.000,ALERT,212.16,299.97,59.949,1450072803,"274151322000087","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,554926.4,554926.4,388,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450072879,25912.00
12/14/2015 01:15,2,0.000,ALERT,213.74,303.88,59.965,1450073703,"201051344000645","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,308719.4,308719.4,6495,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073706,25913.00
12/14/2015 01:15,2,0.000,ALERT,212.61,300.87,59.965,1450073703,"274151322000085","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,582178.1,582178.1,389,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073707,25914.00
12/14/2015 01:15,2,0.000,ALERT,213.74,303.58,59.970,1450073703,"201051344000633","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,301556.2,301556.2,6500,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073709,25915.00
12/14/2015 01:15,2,0.000,ALERT,213.51,304.18,59.970,1450073703,"201051344000469","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,302498.2,302498.2,6501,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073711,25916.00
12/14/2015 01:15,2,0.000,ALERT,211.93,300.27,59.996,1450073703,"201051344000646","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,307423.5,307423.5,11152,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073713,25917.00
12/14/2015 01:15,2,0.000,ALERT,212.16,301.77,59.949,1450073703,"274151322000052","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,589718.2,589718.2,388,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073715,25918.00
12/14/2015 01:15,2,0.000,ALERT,212.38,300.57,59.981,1450073703,"201051344000585","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,312045.2,312045.2,11159,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073716,25919.00
12/14/2015 01:15,2,0.000,ALERT,212.16,300.57,59.970,1450073703,"201051344001230","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,310542.1,310542.1,11186,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073718,25920.00
12/14/2015 01:15,2,0.000,ALERT,213.06,301.47,59.981,1450073703,"201051344000582","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,305310.7,305310.7,11153,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073720,25921.00
12/14/2015 01:15,2,0.000,ALERT,211.93,300.27,59.981,1450073703,"201051344000955","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,314160.0,314160.0,11152,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073722,25922.00
12/14/2015 01:15,2,0.000,ALERT,212.38,300.57,59.970,1450073703,"274151322000094","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,475647.7,475647.7,398,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073723,25923.00
12/14/2015 01:15,2,0.000,ALERT,212.83,304.18,59.981,1450073703,"201051344000579","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,316108.4,316108.4,6493,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450073725,25924.00
12/14/2015 01:15,2,0.000,ALERT,212.16,300.87,59.975,1450073703,"201051344000890","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,312780.3,312780.3,11161,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073727,25925.00
12/14/2015 01:15,2,0.000,ALERT,212.38,300.27,59.949,1450073703,"201051344000438","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,314464.4,314464.4,11156,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073729,25926.00
12/14/2015 01:15,2,0.000,ALERT,212.61,299.97,59.981,1450073703,"201051344000417","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,308625.4,308625.4,11162,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073731,25927.00
12/14/2015 01:15,2,0.000,ALERT,212.83,301.47,59.970,1450073703,"274151322000083","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,584234.6,584234.6,388,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073732,25928.00
12/14/2015 01:15,2,0.000,ALERT,213.06,300.87,59.981,1450073703,"274151322000076","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,620488.0,620488.0,388,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073734,25929.00
12/14/2015 01:15,2,0.000,ALERT,213.29,305.08,59.981,1450073703,"201051344000868","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,300237.4,300237.4,6497,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073736,25930.00
12/14/2015 01:15,2,0.000,ALERT,212.61,301.77,59.981,1450073703,"274151322000095","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,613456.9,613456.9,388,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073738,25931.00
12/14/2015 01:15,2,0.000,ALERT,212.83,304.18,59.975,1450073703,"201051344000988","219011344069620",0.00,4.50,0,299.07,305.08,0.0,0.0,0.000,300606.2,300606.2,6492,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073740,25932.00
12/14/2015 01:15,2,0.000,ALERT,211.93,299.37,59.975,1450073703,"201051344001025","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,312528.2,312528.2,11158,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073742,25933.00
12/14/2015 01:15,2,0.000,ALERT,213.06,304.18,59.981,1450073703,"201051344000458","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,310435.9,310435.9,6494,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073743,25934.00
12/14/2015 01:15,2,0.000,ALERT,213.74,303.88,59.970,1450073703,"201051344000853","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,307345.4,307345.4,6496,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073745,25935.00
12/14/2015 01:15,2,0.000,ALERT,212.61,300.27,59.981,1450073703,"201051344000685","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,314155.5,314155.5,11166,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450073747,25936.00
12/14/2015 01:15,2,0.000,ALERT,212.38,299.67,59.975,1450073703,"201051344000917","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,311843.6,311843.6,11177,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073749,25937.00
12/14/2015 01:15,2,0.000,ALERT,212.38,300.27,59.981,1450073703,"201051344001145","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,314941.8,314941.8,11181,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073750,25938.00
12/14/2015 01:15,2,0.000,ALERT,212.38,299.67,59.986,1450073703,"201051344000651","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,308975.5,308975.5,11160,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450073752,25939.00
12/14/2015 01:15,2,0.000,ALERT,212.16,301.17,59.965,1450073703,"274151322000088","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,567377.2,567377.2,389,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073754,25940.00
12/14/2015 01:15,2,0.000,ALERT,213.06,299.97,59.975,1450073703,"274151322000068","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,475526.9,475526.9,399,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073756,25941.00
12/14/2015 01:15,2,0.000,ALERT,211.93,299.97,59.970,1450073703,"201051344001135","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,305658.8,305658.8,11150,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073758,25942.00
12/14/2015 01:15,2,0.000,ALERT,212.83,304.78,59.959,1450073703,"201051344000594","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,311598.9,311598.9,6495,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073760,25943.00
12/14/2015 01:15,2,0.000,ALERT,212.38,300.27,59.970,1450073703,"201051344001203","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,311924.7,311924.7,11162,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073762,25944.00
12/14/2015 01:15,2,0.000,ALERT,212.38,301.47,59.970,1450073703,"274151322000054","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,579474.4,579474.4,388,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073764,25945.00
12/14/2015 01:15,2,0.000,ALERT,213.51,303.88,59.975,1450073703,"201051344000867","219011344069620",0.00,5.00,0,300.57,305.98,0.0,0.0,0.000,300715.7,300715.7,6492,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073765,25946.00
12/14/2015 01:15,2,0.000,ALERT,212.38,300.27,59.965,1450073703,"201051344001093","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,310020.0,310020.0,11174,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073767,25947.00
12/14/2015 01:15,2,0.000,ALERT,213.06,304.18,59.975,1450073703,"201051344000900","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,313755.4,313755.4,6501,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073769,25948.00
12/14/2015 01:15,2,0.000,ALERT,213.51,303.88,59.970,1450073703,"201051344000648","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,307522.3,307522.3,6488,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073771,25949.00
12/14/2015 01:15,2,0.000,ALERT,213.29,304.48,59.965,1450073703,"201051344000569","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,315111.8,315111.8,6489,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073773,25950.00
12/14/2015 01:15,2,0.000,ALERT,213.29,304.18,59.954,1450073703,"201051344000983","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,310435.8,310435.8,6490,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450073774,25951.00
12/14/2015 01:15,2,0.000,ALERT,213.29,304.18,59.975,1450073703,"201051344001158","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,305986.3,305986.3,6492,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073776,25952.00
12/14/2015 01:15,2,0.000,ALERT,213.74,304.78,59.965,1450073703,"201051344000576","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,307972.2,307972.2,6496,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073778,25953.00
12/14/2015 01:15,2,0.000,ALERT,212.61,299.97,59.954,1450073703,"274151322000087","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,554926.4,554926.4,390,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450073780,25954.00
12/14/2015 01:30,2,0.000,ALERT,213.51,303.88,60.023,1450074604,"201051344000645","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,308719.4,308719.4,6497,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074606,25955.00
12/14/2015 01:30,2,0.000,ALERT,212.61,300.87,59.986,1450074604,"274151322000085","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,582178.1,582178.1,391,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450074608,25956.00
12/14/2015 01:30,2,0.000,ALERT,213.74,303.58,59.970,1450074604,"201051344000633","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,301556.2,301556.2,6502,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074609,25957.00
12/14/2015 01:30,2,0.000,ALERT,213.06,303.58,60.028,1450074604,"201051344000469","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,302498.2,302498.2,6503,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074611,25958.00
12/14/2015 01:30,2,0.000,ALERT,211.93,300.27,59.986,1450074604,"201051344000646","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,307423.5,307423.5,11154,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074613,25959.00
12/14/2015 01:30,2,0.000,ALERT,212.16,300.27,59.975,1450074604,"274151322000052","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,589718.2,589718.2,390,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074615,25960.00
12/14/2015 01:30,2,0.000,ALERT,212.61,300.87,60.012,1450074604,"201051344000585","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,312045.2,312045.2,11161,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450074617,25961.00
12/14/2015 01:30,2,0.000,ALERT,212.16,300.87,59.981,1450074604,"201051344001230","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,310542.1,310542.1,11188,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074619,25962.00
12/14/2015 01:30,2,0.000,ALERT,213.06,301.47,59.975,1450074604,"201051344000582","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,305310.7,305310.7,11155,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074620,25963.00
12/14/2015 01:30,2,0.000,ALERT,211.93,300.57,59.975,1450074604,"201051344000955","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,314160.0,314160.0,11154,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074622,25964.00
12/14/2015 01:30,2,0.000,ALERT,212.38,300.57,59.975,1450074604,"274151322000094","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,475647.7,475647.7,400,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450074624,25965.00
12/14/2015 01:30,2,0.000,ALERT,213.29,304.78,59.970,1450074604,"201051344000579","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,316108.4,316108.4,6495,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074626,25966.00
12/14/2015 01:30,2,0.000,ALERT,212.16,300.57,59.975,1450074604,"201051344000890","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,312780.3,312780.3,11163,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450074628,25967.00
12/14/2015 01:30,2,0.000,ALERT,212.38,300.57,59.986,1450074604,"201051344000438","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,314464.4,314464.4,11158,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074629,25968.00
12/14/2015 01:30,2,0.000,ALERT,212.61,299.97,59.928,1450074604,"201051344000417","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,308625.4,308625.4,11164,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074631,25969.00
12/14/2015 01:30,2,0.000,ALERT,212.61,300.87,59.959,1450074604,"274151322000083","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,584234.6,584234.6,390,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074633,25970.00
12/14/2015 01:30,2,0.000,ALERT,213.06,301.17,59.970,1450074604,"274151322000076","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,620488.0,620488.0,390,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074635,25971.00
12/14/2015 01:30,2,0.000,ALERT,213.29,304.78,59.965,1450074604,"201051344000868","219011344069620",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,300237.4,300237.4,6499,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074636,25972.00
12/14/2015 01:30,2,0.000,ALERT,212.38,301.77,59.970,1450074604,"274151322000095","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,613456.9,613456.9,390,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450074638,25973.00
12/14/2015 01:30,2,0.000,ALERT,212.83,303.88,59.975,1450074604,"201051344000988","219011344069620",0.00,4.00,0,299.67,305.68,0.0,0.0,0.000,300606.2,300606.2,6494,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074640,25974.00
12/14/2015 01:30,2,0.000,ALERT,212.16,299.67,59.965,1450074604,"201051344001025","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,312528.2,312528.2,11160,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074642,25975.00
12/14/2015 01:30,2,0.000,ALERT,212.83,303.88,59.970,1450074604,"201051344000458","219011344069620",0.00,5.50,0,302.37,306.88,0.0,0.0,0.000,310435.9,310435.9,6496,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074644,25976.00
12/14/2015 01:30,2,0.000,ALERT,213.74,303.88,59.970,1450074604,"201051344000853","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,307345.4,307345.4,6498,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074645,25977.00
12/14/2015 01:30,2,0.000,ALERT,212.83,300.57,59.970,1450074604,"201051344000685","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,314155.5,314155.5,11168,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074647,25978.00
12/14/2015 01:30,2,0.000,ALERT,212.61,300.27,60.012,1450074604,"201051344000917","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,311843.6,311843.6,11179,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074649,25979.00
12/14/2015 01:30,2,0.000,ALERT,212.61,300.57,59.954,1450074604,"201051344001145","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,314941.8,314941.8,11183,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450074651,25980.00
12/14/2015 01:30,2,0.000,ALERT,212.38,299.67,59.933,1450074604,"201051344000651","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,308975.5,308975.5,11162,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450074653,25981.00
12/14/2015 01:30,2,0.000,ALERT,211.93,300.57,59.965,1450074604,"274151322000088","219011344069620",0.00,5.50,0,299.37,302.68,0.0,0.0,0.000,567377.2,567377.2,391,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074654,25982.00
12/14/2015 01:30,2,0.000,ALERT,213.29,300.27,59.959,1450074604,"274151322000068","219011344069620",0.00,5.50,0,299.07,302.07,0.0,0.0,0.000,475526.9,475526.9,401,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074656,25983.00
12/14/2015 01:30,2,0.000,ALERT,211.93,300.27,59.933,1450074604,"201051344001135","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,305658.8,305658.8,11152,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074658,25984.00
12/14/2015 01:30,2,0.000,ALERT,212.61,304.48,59.954,1450074604,"201051344000594","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,311598.9,311598.9,6497,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074660,25985.00
12/14/2015 01:30,2,0.000,ALERT,212.38,299.97,59.981,1450074604,"201051344001203","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,311924.7,311924.7,11164,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450074662,25986.00
12/14/2015 01:30,2,0.000,ALERT,212.16,300.27,59.981,1450074604,"274151322000054","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,579474.4,579474.4,390,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074664,25987.00
12/14/2015 01:30,2,0.000,ALERT,213.29,303.28,59.975,1450074604,"201051344000867","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,300715.7,300715.7,6494,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074665,25988.00
12/14/2015 01:30,2,0.000,ALERT,212.38,300.27,59.933,1450074604,"201051344001093","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,310020.0,310020.0,11176,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074667,25989.00
12/14/2015 01:30,2,0.000,ALERT,212.83,303.88,59.965,1450074604,"201051344000900","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,313755.4,313755.4,6503,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450074669,25990.00
12/14/2015 01:30,2,0.000,ALERT,213.29,303.58,59.986,1450074604,"201051344000648","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,307522.3,307522.3,6490,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450074671,25991.00
12/14/2015 01:30,2,0.000,ALERT,213.06,304.48,59.975,1450074604,"201051344000569","219011344069620",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,315111.8,315111.8,6491,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074673,25992.00
12/14/2015 01:30,2,0.000,ALERT,213.06,304.18,59.986,1450074604,"201051344000983","219011344069620",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,310435.8,310435.8,6492,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074675,25993.00
12/14/2015 01:30,2,0.000,ALERT,213.06,303.88,59.986,1450074604,"201051344001158","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,305986.3,305986.3,6494,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074676,25994.00
