ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 01:30,2,0.000,ALERT,213.74,304.48,59.981,1450074604,"201051344000576","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,307972.2,307972.2,6498,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074678,25995.00
12/14/2015 01:30,2,0.000,ALERT,212.38,299.97,59.970,1450074604,"274151322000087","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,554926.4,554926.4,392,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450074680,25996.00
12/14/2015 01:45,2,0.000,ALERT,213.51,303.58,59.986,1450075503,"201051344000645","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,308719.4,308719.4,6499,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450075505,25997.00
12/14/2015 01:45,2,0.000,ALERT,212.61,300.87,59.944,1450075503,"274151322000085","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,582178.1,582178.1,393,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075507,25998.00
12/14/2015 01:45,2,0.000,ALERT,213.74,303.58,59.949,1450075503,"201051344000633","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,301556.2,301556.2,6504,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075509,25999.00
12/14/2015 01:45,2,0.000,ALERT,213.06,303.58,59.954,1450075503,"201051344000469","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,302498.2,302498.2,6505,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075511,26000.00
12/14/2015 01:45,2,0.000,ALERT,212.38,301.17,59.949,1450075503,"201051344000646","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,307423.5,307423.5,11156,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450075512,26001.00
12/14/2015 01:45,2,0.000,ALERT,212.38,301.47,59.991,1450075503,"274151322000052","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,589718.2,589718.2,392,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075514,26002.00
12/14/2015 01:45,2,0.000,ALERT,212.61,301.17,59.970,1450075503,"201051344000585","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,312045.2,312045.2,11163,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075516,26003.00
12/14/2015 01:45,2,0.000,ALERT,212.61,301.47,59.949,1450075503,"201051344001230","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,310542.1,310542.1,11190,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075518,26004.00
12/14/2015 01:45,2,0.000,ALERT,213.06,301.77,59.944,1450075503,"201051344000582","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,305310.7,305310.7,11157,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075520,26005.00
12/14/2015 01:45,2,0.000,ALERT,212.16,301.17,59.949,1450075503,"201051344000955","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,314160.0,314160.0,11156,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450075521,26006.00
12/14/2015 01:45,2,0.000,ALERT,212.38,300.27,59.949,1450075503,"274151322000094","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,475647.7,475647.7,402,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075523,26007.00
12/14/2015 01:45,2,0.000,ALERT,213.06,304.48,59.965,1450075503,"201051344000579","219011344069620",0.00,4.00,0,302.37,305.98,0.0,0.0,0.000,316108.4,316108.4,6497,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075525,26008.00
12/14/2015 01:45,2,0.000,ALERT,212.16,301.47,59.975,1450075503,"201051344000890","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,312780.3,312780.3,11165,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075527,26009.00
12/14/2015 01:45,2,0.000,ALERT,212.61,301.17,59.954,1450075503,"201051344000438","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,314464.4,314464.4,11160,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075529,26010.00
12/14/2015 01:45,2,0.000,ALERT,212.61,300.57,60.002,1450075503,"201051344000417","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,308625.4,308625.4,11166,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075530,26011.00
12/14/2015 01:45,2,0.000,ALERT,212.38,301.47,59.949,1450075503,"274151322000083","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,584234.6,584234.6,392,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075532,26012.00
12/14/2015 01:45,2,0.000,ALERT,213.06,301.47,59.975,1450075503,"274151322000076","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,620488.0,620488.0,392,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450075534,26013.00
12/14/2015 01:45,2,0.000,ALERT,213.06,304.48,59.954,1450075503,"201051344000868","219011344069620",0.00,4.00,0,302.68,306.28,0.0,0.0,0.000,300237.4,300237.4,6501,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450075536,26014.00
12/14/2015 01:45,2,0.000,ALERT,212.38,301.47,59.949,1450075503,"274151322000095","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,613456.9,613456.9,392,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075538,26015.00
12/14/2015 01:45,2,0.000,ALERT,213.06,303.88,59.954,1450075503,"201051344000988","219011344069620",0.00,4.00,0,299.37,305.08,0.0,0.0,0.000,300606.2,300606.2,6496,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075539,26016.00
12/14/2015 01:45,2,0.000,ALERT,212.38,300.57,59.954,1450075503,"201051344001025","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,312528.2,312528.2,11162,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075541,26017.00
12/14/2015 01:45,2,0.000,ALERT,213.06,304.18,59.965,1450075503,"201051344000458","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,310435.9,310435.9,6498,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075543,26018.00
12/14/2015 01:45,2,0.000,ALERT,213.74,303.88,59.912,1450075503,"201051344000853","219011344069620",0.00,4.00,0,302.07,305.68,0.0,0.0,0.000,307345.4,307345.4,6500,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075545,26019.00
12/14/2015 01:45,2,0.000,ALERT,212.83,301.17,59.949,1450075503,"201051344000685","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,314155.5,314155.5,11170,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075547,26020.00
12/14/2015 01:45,2,0.000,ALERT,212.61,300.57,59.949,1450075503,"201051344000917","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,311843.6,311843.6,11181,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075548,26021.00
12/14/2015 01:45,2,0.000,ALERT,212.83,301.77,59.954,1450075503,"201051344001145","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,314941.8,314941.8,11185,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075550,26022.00
12/14/2015 01:45,2,0.000,ALERT,212.61,300.87,59.933,1450075503,"201051344000651","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,308975.5,308975.5,11164,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075552,26023.00
12/14/2015 01:45,2,0.000,ALERT,212.16,300.87,59.938,1450075503,"274151322000088","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,567377.2,567377.2,393,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075554,26024.00
12/14/2015 01:45,2,0.000,ALERT,213.06,300.27,59.922,1450075503,"274151322000068","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,475526.9,475526.9,403,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075556,26025.00
12/14/2015 01:45,2,0.000,ALERT,212.16,301.17,59.907,1450075503,"201051344001135","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,305658.8,305658.8,11154,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075557,26026.00
12/14/2015 01:45,2,0.000,ALERT,212.83,304.18,59.944,1450075503,"201051344000594","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,311598.9,311598.9,6499,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075559,26027.00
12/14/2015 01:45,2,0.000,ALERT,212.61,300.87,59.975,1450075503,"201051344001203","219011344069620",0.00,3.70,0,297.87,304.18,0.0,0.0,0.000,311924.7,311924.7,11166,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450075561,26028.00
12/14/2015 01:45,2,0.000,ALERT,212.38,300.87,59.954,1450075503,"274151322000054","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,579474.4,579474.4,392,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075563,26029.00
12/14/2015 01:45,2,0.000,ALERT,213.51,303.58,59.954,1450075503,"201051344000867","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,300715.7,300715.7,6496,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450075565,26030.00
12/14/2015 01:45,2,0.000,ALERT,212.83,301.17,59.965,1450075503,"201051344001093","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,310020.0,310020.0,11178,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075566,26031.00
12/14/2015 01:45,2,0.000,ALERT,212.83,303.88,59.975,1450075503,"201051344000900","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,313755.4,313755.4,6505,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450075568,26032.00
12/14/2015 01:45,2,0.000,ALERT,213.29,303.58,59.938,1450075503,"201051344000648","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,307522.3,307522.3,6492,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075570,26033.00
12/14/2015 01:45,2,0.000,ALERT,213.29,304.48,59.959,1450075503,"201051344000569","219011344069620",0.00,4.00,0,302.68,306.58,0.0,0.0,0.000,315111.8,315111.8,6493,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075572,26034.00
12/14/2015 01:45,2,0.000,ALERT,213.06,304.18,59.965,1450075503,"201051344000983","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,310435.8,310435.8,6494,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075574,26035.00
12/14/2015 01:45,2,0.000,ALERT,213.29,303.88,59.944,1450075503,"201051344001158","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,305986.3,305986.3,6496,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075575,26036.00
12/14/2015 01:45,2,0.000,ALERT,213.74,304.48,59.965,1450075503,"201051344000576","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,307972.2,307972.2,6500,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075577,26037.00
12/14/2015 01:45,2,0.000,ALERT,212.61,299.97,59.928,1450075503,"274151322000087","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,554926.4,554926.4,394,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450075579,26038.00
12/14/2015 02:00,2,0.000,ALERT,213.74,304.48,60.023,1450076403,"201051344000645","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,308719.4,308719.4,6501,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076405,26039.00
12/14/2015 02:00,2,0.000,ALERT,212.83,301.77,60.007,1450076403,"274151322000085","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,582178.1,582178.1,395,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450076407,26040.00
12/14/2015 02:00,2,0.000,ALERT,213.96,304.48,60.007,1450076403,"201051344000633","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,301556.2,301556.2,6506,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076409,26041.00
12/14/2015 02:00,2,0.000,ALERT,213.29,304.48,60.007,1450076403,"201051344000469","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,302498.2,302498.2,6507,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450076411,26042.00
12/14/2015 02:00,2,0.000,ALERT,211.93,300.87,60.039,1450076403,"201051344000646","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,307423.5,307423.5,11158,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076413,26043.00
12/14/2015 02:00,2,0.000,ALERT,212.38,301.17,60.002,1450076403,"274151322000052","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,589718.2,589718.2,394,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076414,26044.00
12/14/2015 02:00,2,0.000,ALERT,212.16,300.87,60.007,1450076403,"201051344000585","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,312045.2,312045.2,11165,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076416,26045.00
12/14/2015 02:00,2,0.000,ALERT,212.16,301.17,60.044,1450076403,"201051344001230","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,310542.1,310542.1,11192,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076418,26046.00
12/14/2015 02:00,2,0.000,ALERT,212.61,301.47,60.012,1450076403,"201051344000582","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,305310.7,305310.7,11159,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076420,26047.00
12/14/2015 02:00,2,0.000,ALERT,211.70,300.87,59.981,1450076403,"201051344000955","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,314160.0,314160.0,11158,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076422,26048.00
12/14/2015 02:00,2,0.000,ALERT,212.61,301.17,59.991,1450076403,"274151322000094","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,475647.7,475647.7,404,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076423,26049.00
12/14/2015 02:00,2,0.000,ALERT,213.29,305.08,59.996,1450076403,"201051344000579","219011344069620",0.00,4.00,0,302.07,306.88,0.0,0.0,0.000,316108.4,316108.4,6499,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076425,26050.00
12/14/2015 02:00,2,0.000,ALERT,211.93,300.87,59.996,1450076403,"201051344000890","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,312780.3,312780.3,11167,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076427,26051.00
12/14/2015 02:00,2,0.000,ALERT,212.16,300.57,60.002,1450076403,"201051344000438","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,314464.4,314464.4,11162,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450076429,26052.00
12/14/2015 02:00,2,0.000,ALERT,212.38,300.27,59.986,1450076403,"201051344000417","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,308625.4,308625.4,11168,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450076431,26053.00
12/14/2015 02:00,2,0.000,ALERT,212.61,302.37,59.991,1450076403,"274151322000083","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,584234.6,584234.6,394,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076433,26054.00
12/14/2015 02:00,2,0.000,ALERT,213.29,302.37,59.986,1450076403,"274151322000076","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,620488.0,620488.0,394,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450076434,26055.00
12/14/2015 02:00,2,0.000,ALERT,213.29,305.08,59.991,1450076403,"201051344000868","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,300237.4,300237.4,6503,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076436,26056.00
12/14/2015 02:00,2,0.000,ALERT,212.61,302.68,59.996,1450076403,"274151322000095","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,613456.9,613456.9,394,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076438,26057.00
12/14/2015 02:00,2,0.000,ALERT,213.06,304.18,59.965,1450076403,"201051344000988","219011344069620",0.00,4.00,0,299.37,305.68,0.0,0.0,0.000,300606.2,300606.2,6498,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076440,26058.00
12/14/2015 02:00,2,0.000,ALERT,211.93,299.97,59.991,1450076403,"201051344001025","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,312528.2,312528.2,11164,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450076442,26059.00
12/14/2015 02:00,2,0.000,ALERT,213.06,304.18,59.970,1450076403,"201051344000458","219011344069620",0.00,5.00,0,301.77,306.88,0.0,0.0,0.000,310435.9,310435.9,6500,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076443,26060.00
12/14/2015 02:00,2,0.000,ALERT,213.96,304.18,59.991,1450076403,"201051344000853","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,307345.4,307345.4,6502,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450076445,26061.00
12/14/2015 02:00,2,0.000,ALERT,212.16,300.57,59.975,1450076403,"201051344000685","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,314155.5,314155.5,11172,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076447,26062.00
12/14/2015 02:00,2,0.000,ALERT,212.16,300.27,59.970,1450076403,"201051344000917","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,311843.6,311843.6,11183,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076449,26063.00
12/14/2015 02:00,2,0.000,ALERT,212.38,300.87,59.954,1450076403,"201051344001145","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,314941.8,314941.8,11187,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450076451,26064.00
12/14/2015 02:00,2,0.000,ALERT,212.16,299.67,59.970,1450076403,"201051344000651","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,308975.5,308975.5,11166,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076452,26065.00
12/14/2015 02:00,2,0.000,ALERT,212.16,300.87,59.986,1450076403,"274151322000088","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,567377.2,567377.2,395,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076454,26066.00
12/14/2015 02:00,2,0.000,ALERT,213.06,300.87,59.959,1450076403,"274151322000068","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,475526.9,475526.9,405,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076456,26067.00
12/14/2015 02:00,2,0.000,ALERT,211.70,300.57,59.981,1450076403,"201051344001135","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,305658.8,305658.8,11156,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076458,26068.00
12/14/2015 02:00,2,0.000,ALERT,212.83,304.78,59.986,1450076403,"201051344000594","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,311598.9,311598.9,6501,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076460,26069.00
12/14/2015 02:00,2,0.000,ALERT,212.16,300.27,59.981,1450076403,"201051344001203","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,311924.7,311924.7,11168,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076462,26070.00
12/14/2015 02:00,2,0.000,ALERT,212.16,301.17,59.975,1450076403,"274151322000054","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,579474.4,579474.4,394,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076463,26071.00
12/14/2015 02:00,2,0.000,ALERT,213.51,304.48,59.981,1450076403,"201051344000867","219011344069620",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,300715.7,300715.7,6498,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450076465,26072.00
12/14/2015 02:00,2,0.000,ALERT,211.93,300.57,59.981,1450076403,"201051344001093","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,310020.0,310020.0,11180,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076467,26073.00
12/14/2015 02:00,2,0.000,ALERT,213.06,304.48,59.986,1450076403,"201051344000900","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,313755.4,313755.4,6507,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076469,26074.00
12/14/2015 02:00,2,0.000,ALERT,213.51,304.18,59.986,1450076403,"201051344000648","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,307522.3,307522.3,6494,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076471,26075.00
12/14/2015 02:00,2,0.000,ALERT,213.29,305.08,59.991,1450076403,"201051344000569","219011344069620",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,315111.8,315111.8,6495,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076473,26076.00
12/14/2015 02:00,2,0.000,ALERT,213.29,304.78,59.986,1450076403,"201051344000983","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,310435.8,310435.8,6496,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450076474,26077.00
12/14/2015 02:00,2,0.000,ALERT,213.29,304.48,60.023,1450076403,"201051344001158","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,305986.3,305986.3,6498,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450076476,26078.00
12/14/2015 02:00,2,0.000,ALERT,213.74,305.08,59.996,1450076403,"201051344000576","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,307972.2,307972.2,6502,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076478,26079.00
12/14/2015 02:00,2,0.000,ALERT,212.61,300.87,59.996,1450076403,"274151322000087","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,554926.4,554926.4,396,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450076480,26080.00
12/14/2015 02:15,2,0.000,ALERT,213.51,303.88,59.975,1450077304,"201051344000645","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,308719.4,308719.4,6503,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450077306,26081.00
12/14/2015 02:15,2,0.000,ALERT,212.61,301.77,60.023,1450077304,"274151322000085","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,582178.1,582178.1,397,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077308,26082.00
12/14/2015 02:15,2,0.000,ALERT,213.51,303.28,59.991,1450077304,"201051344000633","219011344069620",0.00,3.70,0,299.97,305.68,0.0,0.0,0.000,301556.2,301556.2,6508,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450077309,26083.00
12/14/2015 02:15,2,0.000,ALERT,212.83,303.28,59.970,1450077304,"201051344000469","219011344069620",0.00,3.30,0,300.57,305.98,0.0,0.0,0.000,302498.2,302498.2,6509,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450077311,26084.00
12/14/2015 02:15,2,0.000,ALERT,212.38,301.47,59.970,1450077304,"201051344000646","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,307423.5,307423.5,11160,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077313,26085.00
12/14/2015 02:15,2,0.000,ALERT,212.38,302.07,59.965,1450077304,"274151322000052","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,589718.2,589718.2,396,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077315,26086.00
12/14/2015 02:15,2,0.000,ALERT,212.38,301.47,59.975,1450077304,"201051344000585","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,312045.2,312045.2,11167,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077317,26087.00
12/14/2015 02:15,2,0.000,ALERT,212.38,301.77,59.975,1450077304,"201051344001230","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,310542.1,310542.1,11194,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077318,26088.00
12/14/2015 02:15,2,0.000,ALERT,213.06,302.37,59.975,1450077304,"201051344000582","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,305310.7,305310.7,11161,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077320,26089.00
12/14/2015 02:15,2,0.000,ALERT,211.93,301.47,59.975,1450077304,"201051344000955","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,314160.0,314160.0,11160,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077322,26090.00
12/14/2015 02:15,2,0.000,ALERT,212.61,301.47,59.981,1450077304,"274151322000094","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,475647.7,475647.7,406,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077324,26091.00
12/14/2015 02:15,2,0.000,ALERT,213.06,304.48,60.012,1450077304,"201051344000579","219011344069620",0.00,4.00,0,302.37,307.18,0.0,0.0,0.000,316108.4,316108.4,6501,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450077325,26092.00
12/14/2015 02:15,2,0.000,ALERT,212.38,301.77,59.991,1450077304,"201051344000890","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,312780.3,312780.3,11169,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450077327,26093.00
12/14/2015 02:15,2,0.000,ALERT,212.61,301.47,59.981,1450077304,"201051344000438","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,314464.4,314464.4,11164,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077329,26094.00
12/14/2015 02:15,2,0.000,ALERT,212.83,301.17,59.986,1450077304,"201051344000417","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,308625.4,308625.4,11170,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077331,26095.00
12/14/2015 02:15,2,0.000,ALERT,212.38,301.47,59.981,1450077304,"274151322000083","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,584234.6,584234.6,396,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077333,26096.00
12/14/2015 02:15,2,0.000,ALERT,213.29,301.47,59.981,1450077304,"274151322000076","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,620488.0,620488.0,396,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450077334,26097.00
12/14/2015 02:15,2,0.000,ALERT,213.29,304.78,59.986,1450077304,"201051344000868","219011344069620",0.00,3.70,0,302.37,307.18,0.0,0.0,0.000,300237.4,300237.4,6505,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077336,26098.00
12/14/2015 02:15,2,0.000,ALERT,212.38,302.68,60.012,1450077304,"274151322000095","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,613456.9,613456.9,396,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077338,26099.00
12/14/2015 02:15,2,0.000,ALERT,212.83,303.28,59.975,1450077304,"201051344000988","219011344069620",0.00,4.00,0,299.07,305.98,0.0,0.0,0.000,300606.2,300606.2,6500,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077340,26100.00
12/14/2015 02:15,2,0.000,ALERT,212.16,300.27,59.991,1450077304,"201051344001025","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,312528.2,312528.2,11166,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077342,26101.00
12/14/2015 02:15,2,0.000,ALERT,212.83,303.58,59.991,1450077304,"201051344000458","219011344069620",0.00,5.00,0,301.77,307.18,0.0,0.0,0.000,310435.9,310435.9,6502,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077343,26102.00
12/14/2015 02:15,2,0.000,ALERT,213.51,303.58,59.981,1450077304,"201051344000853","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,307345.4,307345.4,6504,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077345,26103.00
12/14/2015 02:15,2,0.000,ALERT,212.83,301.47,60.018,1450077304,"201051344000685","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,314155.5,314155.5,11174,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077347,26104.00
12/14/2015 02:15,2,0.000,ALERT,212.38,300.87,59.986,1450077304,"201051344000917","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,311843.6,311843.6,11185,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077349,26105.00
12/14/2015 02:15,2,0.000,ALERT,212.61,301.77,60.007,1450077304,"201051344001145","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,314941.8,314941.8,11189,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450077351,26106.00
12/14/2015 02:15,2,0.000,ALERT,212.61,300.87,59.986,1450077304,"201051344000651","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,308975.5,308975.5,11168,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450077352,26107.00
12/14/2015 02:15,2,0.000,ALERT,212.16,301.17,59.996,1450077304,"274151322000088","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,567377.2,567377.2,397,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077354,26108.00
12/14/2015 02:15,2,0.000,ALERT,213.29,300.57,59.996,1450077304,"274151322000068","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,475526.9,475526.9,407,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077356,26109.00
12/14/2015 02:15,2,0.000,ALERT,211.93,301.17,59.954,1450077304,"201051344001135","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,305658.8,305658.8,11158,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077358,26110.00
12/14/2015 02:15,2,0.000,ALERT,212.61,304.18,60.002,1450077304,"201051344000594","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,311598.9,311598.9,6503,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077360,26111.00
12/14/2015 02:15,2,0.000,ALERT,212.38,300.87,60.023,1450077304,"201051344001203","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,311924.7,311924.7,11170,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450077362,26112.00
12/14/2015 02:15,2,0.000,ALERT,212.16,301.47,59.954,1450077304,"274151322000054","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,579474.4,579474.4,396,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077363,26113.00
12/14/2015 02:15,2,0.000,ALERT,213.51,303.58,59.996,1450077304,"201051344000867","219011344069620",0.00,4.50,0,300.87,306.58,0.0,0.0,0.000,300715.7,300715.7,6500,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450077365,26114.00
12/14/2015 02:15,2,0.000,ALERT,212.38,301.17,60.023,1450077304,"201051344001093","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,310020.0,310020.0,11182,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077367,26115.00
12/14/2015 02:15,2,0.000,ALERT,212.83,303.88,59.991,1450077304,"201051344000900","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,313755.4,313755.4,6509,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450077369,26116.00
12/14/2015 02:15,2,0.000,ALERT,213.29,303.28,59.986,1450077304,"201051344000648","219011344069620",0.00,3.30,0,300.87,306.28,0.0,0.0,0.000,307522.3,307522.3,6496,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077371,26117.00
12/14/2015 02:15,2,0.000,ALERT,213.06,304.18,59.991,1450077304,"201051344000569","219011344069620",0.00,4.00,0,302.37,307.18,0.0,0.0,0.000,315111.8,315111.8,6497,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077373,26118.00
12/14/2015 02:15,2,0.000,ALERT,212.83,303.88,59.986,1450077304,"201051344000983","219011344069620",0.00,4.00,0,301.77,306.88,0.0,0.0,0.000,310435.8,310435.8,6498,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077374,26119.00
12/14/2015 02:15,2,0.000,ALERT,213.29,303.58,59.949,1450077304,"201051344001158","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,305986.3,305986.3,6500,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077376,26120.00
12/14/2015 02:15,2,0.000,ALERT,213.51,303.88,59.975,1450077304,"201051344000576","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,307972.2,307972.2,6504,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077378,26121.00
12/14/2015 02:15,2,0.000,ALERT,212.61,301.17,59.975,1450077304,"274151322000087","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,554926.4,554926.4,398,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450077380,26122.00
12/14/2015 02:30,2,0.000,ALERT,213.51,303.88,59.970,1450078203,"201051344000645","219011344069620",0.00,4.00,0,302.07,305.68,0.0,0.0,0.000,308719.4,308719.4,6505,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078205,26123.00
12/14/2015 02:30,2,0.000,ALERT,212.38,300.87,59.938,1450078203,"274151322000085","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,582178.1,582178.1,399,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450078207,26124.00
12/14/2015 02:30,2,0.000,ALERT,213.51,303.58,59.965,1450078203,"201051344000633","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,301556.2,301556.2,6510,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450078209,26125.00
12/14/2015 02:30,2,0.000,ALERT,213.29,303.88,59.975,1450078203,"201051344000469","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,302498.2,302498.2,6511,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078211,26126.00
12/14/2015 02:30,2,0.000,ALERT,212.16,301.17,59.965,1450078203,"201051344000646","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,307423.5,307423.5,11162,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078213,26127.00
12/14/2015 02:30,2,0.000,ALERT,211.93,301.17,59.959,1450078203,"274151322000052","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,589718.2,589718.2,398,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078214,26128.00
12/14/2015 02:30,2,0.000,ALERT,212.61,301.47,60.007,1450078203,"201051344000585","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,312045.2,312045.2,11169,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450078216,26129.00
12/14/2015 02:30,2,0.000,ALERT,212.38,301.47,59.970,1450078203,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,310542.1,310542.1,11196,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078218,26130.00
12/14/2015 02:30,2,0.000,ALERT,212.83,302.07,60.028,1450078203,"201051344000582","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,305310.7,305310.7,11163,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078220,26131.00
12/14/2015 02:30,2,0.000,ALERT,211.93,300.87,59.981,1450078203,"201051344000955","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,314160.0,314160.0,11162,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078222,26132.00
12/14/2015 02:30,2,0.000,ALERT,212.16,300.57,59.959,1450078203,"274151322000094","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,475647.7,475647.7,408,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078224,26133.00
12/14/2015 02:30,2,0.000,ALERT,213.06,304.48,59.986,1450078203,"201051344000579","219011344069620",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,316108.4,316108.4,6503,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450078225,26134.00
12/14/2015 02:30,2,0.000,ALERT,212.16,301.47,59.986,1450078203,"201051344000890","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,312780.3,312780.3,11171,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078227,26135.00
12/14/2015 02:30,2,0.000,ALERT,212.38,300.87,59.975,1450078203,"201051344000438","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,314464.4,314464.4,11166,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450078229,26136.00
12/14/2015 02:30,2,0.000,ALERT,212.61,300.27,59.975,1450078203,"201051344000417","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,308625.4,308625.4,11172,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450078231,26137.00
12/14/2015 02:30,2,0.000,ALERT,212.61,302.37,59.970,1450078203,"274151322000083","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,584234.6,584234.6,398,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078233,26138.00
12/14/2015 02:30,2,0.000,ALERT,212.83,300.87,59.991,1450078203,"274151322000076","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,620488.0,620488.0,398,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078234,26139.00
12/14/2015 02:30,2,0.000,ALERT,212.83,304.18,59.986,1450078203,"201051344000868","219011344069620",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,300237.4,300237.4,6507,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450078236,26140.00
