ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 02:30,2,0.000,ALERT,212.38,302.07,59.975,1450078203,"274151322000095","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,613456.9,613456.9,398,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078238,26141.00
12/14/2015 02:30,2,0.000,ALERT,212.83,303.28,60.007,1450078203,"201051344000988","219011344069620",0.00,3.70,0,299.07,305.38,0.0,0.0,0.000,300606.2,300606.2,6502,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450078240,26142.00
12/14/2015 02:30,2,0.000,ALERT,212.16,300.57,60.018,1450078203,"201051344001025","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,312528.2,312528.2,11168,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078242,26143.00
12/14/2015 02:30,2,0.000,ALERT,212.83,303.58,59.970,1450078203,"201051344000458","219011344069620",0.00,5.00,0,301.77,306.58,0.0,0.0,0.000,310435.9,310435.9,6504,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078243,26144.00
12/14/2015 02:30,2,0.000,ALERT,213.51,303.58,59.965,1450078203,"201051344000853","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,307345.4,307345.4,6506,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078245,26145.00
12/14/2015 02:30,2,0.000,ALERT,212.83,301.47,59.944,1450078203,"201051344000685","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,314155.5,314155.5,11176,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078247,26146.00
12/14/2015 02:30,2,0.000,ALERT,212.38,300.57,59.981,1450078203,"201051344000917","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,311843.6,311843.6,11187,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078249,26147.00
12/14/2015 02:30,2,0.000,ALERT,212.61,301.17,59.981,1450078203,"201051344001145","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,314941.8,314941.8,11191,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078251,26148.00
12/14/2015 02:30,2,0.000,ALERT,212.61,300.57,59.975,1450078203,"201051344000651","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,308975.5,308975.5,11170,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078253,26149.00
12/14/2015 02:30,2,0.000,ALERT,211.93,300.87,60.012,1450078203,"274151322000088","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,567377.2,567377.2,399,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078254,26150.00
12/14/2015 02:30,2,0.000,ALERT,213.06,300.87,59.975,1450078203,"274151322000068","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,475526.9,475526.9,409,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450078256,26151.00
12/14/2015 02:30,2,0.000,ALERT,212.16,301.17,59.959,1450078203,"201051344001135","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,305658.8,305658.8,11160,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450078258,26152.00
12/14/2015 02:30,2,0.000,ALERT,212.61,304.18,59.965,1450078203,"201051344000594","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,311598.9,311598.9,6505,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078260,26153.00
12/14/2015 02:30,2,0.000,ALERT,212.61,301.17,59.975,1450078203,"201051344001203","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,311924.7,311924.7,11172,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078262,26154.00
12/14/2015 02:30,2,0.000,ALERT,212.16,301.17,60.007,1450078203,"274151322000054","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,579474.4,579474.4,398,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078264,26155.00
12/14/2015 02:30,2,0.000,ALERT,213.06,302.68,59.975,1450078203,"201051344000867","219011344069620",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,300715.7,300715.7,6502,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078266,26156.00
12/14/2015 02:30,2,0.000,ALERT,212.38,301.17,59.970,1450078203,"201051344001093","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,310020.0,310020.0,11184,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450078267,26157.00
12/14/2015 02:30,2,0.000,ALERT,212.83,303.58,59.954,1450078203,"201051344000900","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,313755.4,313755.4,6511,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450078269,26158.00
12/14/2015 02:30,2,0.000,ALERT,213.29,302.98,59.975,1450078203,"201051344000648","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,307522.3,307522.3,6498,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078271,26159.00
12/14/2015 02:30,2,0.000,ALERT,213.06,304.18,59.965,1450078203,"201051344000569","219011344069620",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,315111.8,315111.8,6499,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450078273,26160.00
12/14/2015 02:30,2,0.000,ALERT,213.06,303.88,59.970,1450078203,"201051344000983","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,310435.8,310435.8,6500,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450078275,26161.00
12/14/2015 02:30,2,0.000,ALERT,213.29,303.58,59.970,1450078203,"201051344001158","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,305986.3,305986.3,6502,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078276,26162.00
12/14/2015 02:30,2,0.000,ALERT,213.51,304.18,59.970,1450078203,"201051344000576","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,307972.2,307972.2,6506,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450078278,26163.00
12/14/2015 02:30,2,0.000,ALERT,212.38,300.87,59.975,1450078203,"274151322000087","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,554926.4,554926.4,400,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450078280,26164.00
12/14/2015 02:45,2,0.000,ALERT,213.74,304.18,60.012,1450079104,"201051344000645","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,308719.4,308719.4,6507,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079106,26165.00
12/14/2015 02:45,2,0.000,ALERT,212.61,301.77,59.981,1450079104,"274151322000085","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,582178.1,582178.1,401,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079108,26166.00
12/14/2015 02:45,2,0.000,ALERT,213.74,303.58,59.991,1450079104,"201051344000633","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,301556.2,301556.2,6512,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450079110,26167.00
12/14/2015 02:45,2,0.000,ALERT,213.29,303.88,59.996,1450079104,"201051344000469","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,302498.2,302498.2,6513,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079111,26168.00
12/14/2015 02:45,2,0.000,ALERT,211.93,300.57,59.986,1450079104,"201051344000646","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,307423.5,307423.5,11164,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079113,26169.00
12/14/2015 02:45,2,0.000,ALERT,212.38,301.77,59.986,1450079104,"274151322000052","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,589718.2,589718.2,400,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079115,26170.00
12/14/2015 02:45,2,0.000,ALERT,212.61,301.17,59.991,1450079104,"201051344000585","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,312045.2,312045.2,11171,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079117,26171.00
12/14/2015 02:45,2,0.000,ALERT,212.16,301.17,59.986,1450079104,"201051344001230","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,310542.1,310542.1,11198,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079119,26172.00
12/14/2015 02:45,2,0.000,ALERT,212.83,301.77,59.949,1450079104,"201051344000582","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,305310.7,305310.7,11165,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079120,26173.00
12/14/2015 02:45,2,0.000,ALERT,211.93,301.17,59.991,1450079104,"201051344000955","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,314160.0,314160.0,11164,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079122,26174.00
12/14/2015 02:45,2,0.000,ALERT,212.38,301.17,59.949,1450079104,"274151322000094","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,475647.7,475647.7,410,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079124,26175.00
12/14/2015 02:45,2,0.000,ALERT,213.29,304.78,59.991,1450079104,"201051344000579","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,316108.4,316108.4,6505,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079126,26176.00
12/14/2015 02:45,2,0.000,ALERT,212.16,301.47,59.959,1450079104,"201051344000890","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,312780.3,312780.3,11173,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450079128,26177.00
12/14/2015 02:45,2,0.000,ALERT,212.38,300.57,59.991,1450079104,"201051344000438","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,314464.4,314464.4,11168,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079129,26178.00
12/14/2015 02:45,2,0.000,ALERT,212.38,300.27,60.012,1450079104,"201051344000417","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,308625.4,308625.4,11174,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079131,26179.00
12/14/2015 02:45,2,0.000,ALERT,212.61,302.68,60.007,1450079104,"274151322000083","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,584234.6,584234.6,400,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079133,26180.00
12/14/2015 02:45,2,0.000,ALERT,213.06,301.47,59.981,1450079104,"274151322000076","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,620488.0,620488.0,400,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079135,26181.00
12/14/2015 02:45,2,0.000,ALERT,213.06,304.48,59.954,1450079104,"201051344000868","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,300237.4,300237.4,6509,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079137,26182.00
12/14/2015 02:45,2,0.000,ALERT,212.61,302.98,59.986,1450079104,"274151322000095","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,613456.9,613456.9,400,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079138,26183.00
12/14/2015 02:45,2,0.000,ALERT,212.83,303.58,59.981,1450079104,"201051344000988","219011344069620",0.00,3.70,0,299.37,305.38,0.0,0.0,0.000,300606.2,300606.2,6504,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450079140,26184.00
12/14/2015 02:45,2,0.000,ALERT,212.16,300.27,59.986,1450079104,"201051344001025","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,312528.2,312528.2,11170,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450079142,26185.00
12/14/2015 02:45,2,0.000,ALERT,213.06,303.88,59.944,1450079104,"201051344000458","219011344069620",0.00,5.00,0,301.77,306.58,0.0,0.0,0.000,310435.9,310435.9,6506,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079144,26186.00
12/14/2015 02:45,2,0.000,ALERT,213.51,303.88,59.975,1450079104,"201051344000853","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,307345.4,307345.4,6508,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079146,26187.00
12/14/2015 02:45,2,0.000,ALERT,212.38,300.87,59.949,1450079104,"201051344000685","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,314155.5,314155.5,11178,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450079147,26188.00
12/14/2015 02:45,2,0.000,ALERT,212.38,300.57,59.949,1450079104,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,311843.6,311843.6,11189,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079149,26189.00
12/14/2015 02:45,2,0.000,ALERT,212.38,301.17,59.991,1450079104,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,314941.8,314941.8,11193,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079151,26190.00
12/14/2015 02:45,2,0.000,ALERT,212.61,300.57,59.981,1450079104,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,308975.5,308975.5,11172,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079153,26191.00
12/14/2015 02:45,2,0.000,ALERT,212.16,302.07,59.965,1450079104,"274151322000088","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,567377.2,567377.2,401,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079155,26192.00
12/14/2015 02:45,2,0.000,ALERT,213.29,301.17,59.975,1450079104,"274151322000068","219011344069620",0.00,4.50,0,299.37,302.37,0.0,0.0,0.000,475526.9,475526.9,411,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079156,26193.00
12/14/2015 02:45,2,0.000,ALERT,211.93,300.87,60.007,1450079104,"201051344001135","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,305658.8,305658.8,11162,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079158,26194.00
12/14/2015 02:45,2,0.000,ALERT,212.61,304.18,59.975,1450079104,"201051344000594","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,311598.9,311598.9,6507,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450079160,26195.00
12/14/2015 02:45,2,0.000,ALERT,212.38,300.57,59.975,1450079104,"201051344001203","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,311924.7,311924.7,11174,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079162,26196.00
12/14/2015 02:45,2,0.000,ALERT,212.38,302.37,59.981,1450079104,"274151322000054","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,579474.4,579474.4,400,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079164,26197.00
12/14/2015 02:45,2,0.000,ALERT,213.29,303.28,59.981,1450079104,"201051344000867","219011344069620",0.00,4.00,0,300.57,305.98,0.0,0.0,0.000,300715.7,300715.7,6504,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079165,26198.00
12/14/2015 02:45,2,0.000,ALERT,212.16,300.57,59.996,1450079104,"201051344001093","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,310020.0,310020.0,11186,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450079167,26199.00
12/14/2015 02:45,2,0.000,ALERT,212.83,303.88,59.938,1450079104,"201051344000900","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,313755.4,313755.4,6513,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450079169,26200.00
12/14/2015 02:45,2,0.000,ALERT,213.06,302.98,59.965,1450079104,"201051344000648","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,307522.3,307522.3,6500,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079171,26201.00
12/14/2015 02:45,2,0.000,ALERT,213.06,304.48,59.975,1450079104,"201051344000569","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,315111.8,315111.8,6501,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079173,26202.00
12/14/2015 02:45,2,0.000,ALERT,213.06,303.88,59.975,1450079104,"201051344000983","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,310435.8,310435.8,6502,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079174,26203.00
12/14/2015 02:45,2,0.000,ALERT,213.06,303.28,59.965,1450079104,"201051344001158","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,305986.3,305986.3,6504,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079176,26204.00
12/14/2015 02:45,2,0.000,ALERT,213.51,304.18,59.970,1450079104,"201051344000576","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,307972.2,307972.2,6508,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079178,26205.00
12/14/2015 02:45,2,0.000,ALERT,212.61,301.17,59.959,1450079104,"274151322000087","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,554926.4,554926.4,402,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450079180,26206.00
12/14/2015 03:00,2,0.000,ALERT,213.74,304.48,59.965,1450080005,"201051344000645","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,308719.4,308719.4,6509,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080007,26207.00
12/14/2015 03:00,2,0.000,ALERT,212.83,301.47,59.959,1450080005,"274151322000085","219011344069620",0.00,4.00,0,300.57,303.58,0.0,0.0,0.000,582178.1,582178.1,403,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080009,26208.00
12/14/2015 03:00,2,0.000,ALERT,213.96,304.48,59.965,1450080005,"201051344000633","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,301556.2,301556.2,6514,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080010,26209.00
12/14/2015 03:00,2,0.000,ALERT,213.51,304.78,59.975,1450080005,"201051344000469","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,302498.2,302498.2,6515,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450080012,26210.00
12/14/2015 03:00,2,0.000,ALERT,212.16,301.17,59.959,1450080005,"201051344000646","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,307423.5,307423.5,11166,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080014,26211.00
12/14/2015 03:00,2,0.000,ALERT,212.38,302.37,59.944,1450080005,"274151322000052","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,589718.2,589718.2,402,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080016,26212.00
12/14/2015 03:00,2,0.000,ALERT,212.61,301.47,59.965,1450080005,"201051344000585","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,312045.2,312045.2,11173,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080018,26213.00
12/14/2015 03:00,2,0.000,ALERT,212.38,301.47,60.007,1450080005,"201051344001230","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,310542.1,310542.1,11200,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450080019,26214.00
12/14/2015 03:00,2,0.000,ALERT,213.06,302.37,59.965,1450080005,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,305310.7,305310.7,11167,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080021,26215.00
12/14/2015 03:00,2,0.000,ALERT,212.16,301.17,59.965,1450080005,"201051344000955","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,314160.0,314160.0,11166,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080023,26216.00
12/14/2015 03:00,2,0.000,ALERT,212.61,301.17,59.975,1450080005,"274151322000094","219011344069620",0.00,3.30,0,299.97,302.68,0.0,0.0,0.000,475647.7,475647.7,412,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080025,26217.00
12/14/2015 03:00,2,0.000,ALERT,213.29,305.38,59.965,1450080005,"201051344000579","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,316108.4,316108.4,6507,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080027,26218.00
12/14/2015 03:00,2,0.000,ALERT,212.16,301.47,59.959,1450080005,"201051344000890","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,312780.3,312780.3,11175,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450080028,26219.00
12/14/2015 03:00,2,0.000,ALERT,212.61,301.17,59.959,1450080005,"201051344000438","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,314464.4,314464.4,11170,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080030,26220.00
12/14/2015 03:00,2,0.000,ALERT,212.38,300.27,59.965,1450080005,"201051344000417","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,308625.4,308625.4,11176,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080032,26221.00
12/14/2015 03:00,2,0.000,ALERT,212.83,302.07,59.954,1450080005,"274151322000083","219011344069620",0.00,4.00,0,300.87,303.88,0.0,0.0,0.000,584234.6,584234.6,402,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080034,26222.00
12/14/2015 03:00,2,0.000,ALERT,213.29,302.07,59.912,1450080005,"274151322000076","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,620488.0,620488.0,402,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080036,26223.00
12/14/2015 03:00,2,0.000,ALERT,213.29,305.38,59.959,1450080005,"201051344000868","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,300237.4,300237.4,6511,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080038,26224.00
12/14/2015 03:00,2,0.000,ALERT,212.61,302.37,59.954,1450080005,"274151322000095","219011344069620",0.00,3.30,0,301.47,304.48,0.0,0.0,0.000,613456.9,613456.9,402,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080039,26225.00
12/14/2015 03:00,2,0.000,ALERT,213.29,304.48,59.928,1450080005,"201051344000988","219011344069620",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,300606.2,300606.2,6506,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080041,26226.00
12/14/2015 03:00,2,0.000,ALERT,212.38,300.57,59.938,1450080005,"201051344001025","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,312528.2,312528.2,11172,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080043,26227.00
12/14/2015 03:00,2,0.000,ALERT,213.06,304.48,59.944,1450080005,"201051344000458","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,310435.9,310435.9,6508,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080045,26228.00
12/14/2015 03:00,2,0.000,ALERT,213.74,304.48,59.928,1450080005,"201051344000853","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,307345.4,307345.4,6510,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080046,26229.00
12/14/2015 03:00,2,0.000,ALERT,213.06,301.47,59.965,1450080005,"201051344000685","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,314155.5,314155.5,11180,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080048,26230.00
12/14/2015 03:00,2,0.000,ALERT,212.61,300.87,59.965,1450080005,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,311843.6,311843.6,11191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450080050,26231.00
12/14/2015 03:00,2,0.000,ALERT,212.61,301.47,59.986,1450080005,"201051344001145","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,314941.8,314941.8,11195,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080052,26232.00
12/14/2015 03:00,2,0.000,ALERT,212.61,300.87,59.922,1450080005,"201051344000651","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,308975.5,308975.5,11174,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450080054,26233.00
12/14/2015 03:00,2,0.000,ALERT,212.16,301.17,59.959,1450080005,"274151322000088","219011344069620",0.00,4.00,0,300.27,303.28,0.0,0.0,0.000,567377.2,567377.2,403,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080055,26234.00
12/14/2015 03:00,2,0.000,ALERT,213.29,300.57,59.965,1450080005,"274151322000068","219011344069620",0.00,4.50,0,299.97,302.37,0.0,0.0,0.000,475526.9,475526.9,413,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080057,26235.00
12/14/2015 03:00,2,0.000,ALERT,212.16,301.17,59.944,1450080005,"201051344001135","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,305658.8,305658.8,11164,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080059,26236.00
12/14/2015 03:00,2,0.000,ALERT,212.83,304.78,59.944,1450080005,"201051344000594","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,311598.9,311598.9,6509,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080061,26237.00
12/14/2015 03:00,2,0.000,ALERT,212.38,300.87,59.981,1450080005,"201051344001203","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,311924.7,311924.7,11176,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080063,26238.00
12/14/2015 03:00,2,0.000,ALERT,212.38,301.47,59.959,1450080005,"274151322000054","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,579474.4,579474.4,402,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080065,26239.00
12/14/2015 03:00,2,0.000,ALERT,213.51,303.88,59.965,1450080005,"201051344000867","219011344069620",0.00,4.50,0,301.17,306.28,0.0,0.0,0.000,300715.7,300715.7,6506,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450080067,26240.00
12/14/2015 03:00,2,0.000,ALERT,212.38,300.87,59.975,1450080005,"201051344001093","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,310020.0,310020.0,11188,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080069,26241.00
12/14/2015 03:00,2,0.000,ALERT,213.06,304.48,59.965,1450080005,"201051344000900","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,313755.4,313755.4,6515,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080070,26242.00
12/14/2015 03:00,2,0.000,ALERT,213.51,303.88,59.959,1450080005,"201051344000648","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,307522.3,307522.3,6502,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080072,26243.00
12/14/2015 03:00,2,0.000,ALERT,213.29,305.08,59.959,1450080005,"201051344000569","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,315111.8,315111.8,6503,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450080074,26244.00
12/14/2015 03:00,2,0.000,ALERT,213.29,304.78,59.996,1450080005,"201051344000983","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,310435.8,310435.8,6504,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450080076,26245.00
12/14/2015 03:00,2,0.000,ALERT,213.29,304.78,59.954,1450080005,"201051344001158","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,305986.3,305986.3,6506,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080078,26246.00
12/14/2015 03:00,2,0.000,ALERT,213.74,305.08,59.965,1450080005,"201051344000576","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,307972.2,307972.2,6510,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080079,26247.00
12/14/2015 03:00,2,0.000,ALERT,212.61,300.87,59.959,1450080005,"274151322000087","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,554926.4,554926.4,404,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080081,26248.00
12/14/2015 03:15,2,0.000,ALERT,213.74,304.48,60.002,1450080903,"201051344000645","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,308719.4,308719.4,6511,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080906,26249.00
12/14/2015 03:15,2,0.000,ALERT,212.61,301.47,59.954,1450080903,"274151322000085","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,582178.1,582178.1,405,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080907,26250.00
12/14/2015 03:15,2,0.000,ALERT,213.74,304.48,59.970,1450080903,"201051344000633","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,301556.2,301556.2,6516,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080909,26251.00
12/14/2015 03:15,2,0.000,ALERT,213.29,304.48,59.970,1450080903,"201051344000469","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,302498.2,302498.2,6517,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450080911,26252.00
12/14/2015 03:15,2,0.000,ALERT,212.38,301.47,59.965,1450080903,"201051344000646","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,307423.5,307423.5,11168,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080913,26253.00
12/14/2015 03:15,2,0.000,ALERT,212.16,300.87,59.970,1450080903,"274151322000052","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,589718.2,589718.2,404,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080915,26254.00
12/14/2015 03:15,2,0.000,ALERT,212.61,301.77,60.007,1450080903,"201051344000585","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,312045.2,312045.2,11175,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080917,26255.00
12/14/2015 03:15,2,0.000,ALERT,212.61,302.07,59.970,1450080903,"201051344001230","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,310542.1,310542.1,11202,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080918,26256.00
12/14/2015 03:15,2,0.000,ALERT,213.29,302.68,59.970,1450080903,"201051344000582","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,305310.7,305310.7,11169,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080920,26257.00
12/14/2015 03:15,2,0.000,ALERT,212.16,301.47,59.970,1450080903,"201051344000955","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,314160.0,314160.0,11168,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080922,26258.00
12/14/2015 03:15,2,0.000,ALERT,212.61,301.17,60.012,1450080903,"274151322000094","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,475647.7,475647.7,414,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080924,26259.00
12/14/2015 03:15,2,0.000,ALERT,213.06,305.08,59.975,1450080903,"201051344000579","219011344069620",0.00,3.70,0,303.58,306.88,0.0,0.0,0.000,316108.4,316108.4,6509,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080925,26260.00
12/14/2015 03:15,2,0.000,ALERT,212.38,301.77,59.933,1450080903,"201051344000890","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,312780.3,312780.3,11177,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080927,26261.00
12/14/2015 03:15,2,0.000,ALERT,212.61,301.17,59.970,1450080903,"201051344000438","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,314464.4,314464.4,11172,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080929,26262.00
12/14/2015 03:15,2,0.000,ALERT,212.83,300.87,59.928,1450080903,"201051344000417","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,308625.4,308625.4,11178,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080931,26263.00
12/14/2015 03:15,2,0.000,ALERT,212.61,301.77,59.970,1450080903,"274151322000083","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,584234.6,584234.6,404,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080933,26264.00
12/14/2015 03:15,2,0.000,ALERT,213.06,301.47,59.975,1450080903,"274151322000076","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,620488.0,620488.0,404,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080934,26265.00
12/14/2015 03:15,2,0.000,ALERT,213.06,305.08,59.975,1450080903,"201051344000868","219011344069620",0.00,3.30,0,303.28,307.18,0.0,0.0,0.000,300237.4,300237.4,6513,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450080936,26266.00
12/14/2015 03:15,2,0.000,ALERT,212.61,302.98,59.970,1450080903,"274151322000095","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,613456.9,613456.9,404,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080938,26267.00
12/14/2015 03:15,2,0.000,ALERT,212.83,304.18,59.981,1450080903,"201051344000988","219011344069620",0.00,3.70,0,300.27,305.98,0.0,0.0,0.000,300606.2,300606.2,6508,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450080940,26268.00
12/14/2015 03:15,2,0.000,ALERT,212.38,300.87,60.028,1450080903,"201051344001025","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,312528.2,312528.2,11174,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080942,26269.00
12/14/2015 03:15,2,0.000,ALERT,213.06,304.48,59.970,1450080903,"201051344000458","219011344069620",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,310435.9,310435.9,6510,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080943,26270.00
12/14/2015 03:15,2,0.000,ALERT,213.74,304.48,59.981,1450080903,"201051344000853","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,307345.4,307345.4,6512,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080945,26271.00
12/14/2015 03:15,2,0.000,ALERT,213.06,301.77,59.996,1450080903,"201051344000685","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,314155.5,314155.5,11182,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080947,26272.00
12/14/2015 03:15,2,0.000,ALERT,212.61,300.87,59.981,1450080903,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,311843.6,311843.6,11193,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080949,26273.00
12/14/2015 03:15,2,0.000,ALERT,212.83,301.77,59.986,1450080903,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,314941.8,314941.8,11197,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450080951,26274.00
12/14/2015 03:15,2,0.000,ALERT,212.83,300.87,59.975,1450080903,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,308975.5,308975.5,11176,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080953,26275.00
12/14/2015 03:15,2,0.000,ALERT,212.38,301.17,59.975,1450080903,"274151322000088","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,567377.2,567377.2,405,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080954,26276.00
12/14/2015 03:15,2,0.000,ALERT,213.51,301.17,59.975,1450080903,"274151322000068","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,475526.9,475526.9,415,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080956,26277.00
12/14/2015 03:15,2,0.000,ALERT,212.38,301.77,60.023,1450080903,"201051344001135","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,305658.8,305658.8,11166,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080958,26278.00
12/14/2015 03:15,2,0.000,ALERT,212.83,305.08,59.986,1450080903,"201051344000594","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,311598.9,311598.9,6511,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080960,26279.00
12/14/2015 03:15,2,0.000,ALERT,212.61,301.17,59.959,1450080903,"201051344001203","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,311924.7,311924.7,11178,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080961,26280.00
12/14/2015 03:15,2,0.000,ALERT,212.61,302.37,59.975,1450080903,"274151322000054","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,579474.4,579474.4,404,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080963,26281.00
12/14/2015 03:15,2,0.000,ALERT,213.51,304.18,59.981,1450080903,"201051344000867","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,300715.7,300715.7,6508,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080965,26282.00
12/14/2015 03:15,2,0.000,ALERT,212.61,301.47,59.970,1450080903,"201051344001093","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,310020.0,310020.0,11190,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450080967,26283.00
12/14/2015 03:15,2,0.000,ALERT,213.29,304.78,59.996,1450080903,"201051344000900","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,313755.4,313755.4,6517,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080969,26284.00
12/14/2015 03:15,2,0.000,ALERT,213.51,303.88,59.975,1450080903,"201051344000648","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,307522.3,307522.3,6504,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450080970,26285.00
12/14/2015 03:15,2,0.000,ALERT,213.51,305.08,59.970,1450080903,"201051344000569","219011344069620",0.00,3.70,0,303.58,307.18,0.0,0.0,0.000,315111.8,315111.8,6505,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450080972,26286.00
