ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 03:15,2,0.000,ALERT,213.51,305.08,59.991,1450080903,"201051344000983","219011344069620",0.00,3.70,0,302.98,306.58,0.0,0.0,0.000,310435.8,310435.8,6506,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080974,26287.00
12/14/2015 03:15,2,0.000,ALERT,213.29,304.18,59.965,1450080903,"201051344001158","219011344069620",0.00,2.50,0,302.37,305.98,0.0,0.0,0.000,305986.3,305986.3,6508,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080976,26288.00
12/14/2015 03:15,2,0.000,ALERT,213.74,305.08,60.012,1450080903,"201051344000576","219011344069620",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,307972.2,307972.2,6512,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080977,26289.00
12/14/2015 03:15,2,0.000,ALERT,212.83,301.17,59.959,1450080903,"274151322000087","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,554926.4,554926.4,406,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450080979,26290.00
12/14/2015 03:30,2,0.000,ALERT,213.96,304.48,59.986,1450081804,"201051344000645","219011344069620",0.00,4.00,0,302.68,306.58,0.0,0.0,0.000,308719.4,308719.4,6513,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081806,26291.00
12/14/2015 03:30,2,0.000,ALERT,212.83,301.47,59.986,1450081804,"274151322000085","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,582178.1,582178.1,407,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081808,26292.00
12/14/2015 03:30,2,0.000,ALERT,213.96,304.48,59.986,1450081804,"201051344000633","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,301556.2,301556.2,6518,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450081810,26293.00
12/14/2015 03:30,2,0.000,ALERT,213.51,304.78,59.996,1450081804,"201051344000469","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,302498.2,302498.2,6519,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081812,26294.00
12/14/2015 03:30,2,0.000,ALERT,212.16,301.17,60.002,1450081804,"201051344000646","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,307423.5,307423.5,11170,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450081814,26295.00
12/14/2015 03:30,2,0.000,ALERT,212.83,302.98,59.991,1450081804,"274151322000052","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,589718.2,589718.2,406,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081816,26296.00
12/14/2015 03:30,2,0.000,ALERT,212.61,301.47,59.975,1450081804,"201051344000585","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,312045.2,312045.2,11177,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450081817,26297.00
12/14/2015 03:30,2,0.000,ALERT,212.38,301.77,60.002,1450081804,"201051344001230","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,310542.1,310542.1,11204,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081819,26298.00
12/14/2015 03:30,2,0.000,ALERT,213.06,302.37,60.012,1450081804,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,305310.7,305310.7,11171,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081821,26299.00
12/14/2015 03:30,2,0.000,ALERT,212.16,301.47,59.996,1450081804,"201051344000955","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,314160.0,314160.0,11170,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081823,26300.00
12/14/2015 03:30,2,0.000,ALERT,212.83,301.47,60.023,1450081804,"274151322000094","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,475647.7,475647.7,416,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081825,26301.00
12/14/2015 03:30,2,0.000,ALERT,213.29,305.38,60.002,1450081804,"201051344000579","219011344069620",0.00,3.30,0,302.98,306.88,0.0,0.0,0.000,316108.4,316108.4,6511,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081826,26302.00
12/14/2015 03:30,2,0.000,ALERT,212.38,301.77,59.996,1450081804,"201051344000890","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,312780.3,312780.3,11179,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081828,26303.00
12/14/2015 03:30,2,0.000,ALERT,212.83,301.47,60.002,1450081804,"201051344000438","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,314464.4,314464.4,11174,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081830,26304.00
12/14/2015 03:30,2,0.000,ALERT,212.83,301.17,59.996,1450081804,"201051344000417","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,308625.4,308625.4,11180,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081832,26305.00
12/14/2015 03:30,2,0.000,ALERT,213.06,302.37,60.002,1450081804,"274151322000083","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,584234.6,584234.6,406,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450081834,26306.00
12/14/2015 03:30,2,0.000,ALERT,213.51,302.37,60.002,1450081804,"274151322000076","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,620488.0,620488.0,406,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081835,26307.00
12/14/2015 03:30,2,0.000,ALERT,213.29,305.38,59.991,1450081804,"201051344000868","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,300237.4,300237.4,6515,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081837,26308.00
12/14/2015 03:30,2,0.000,ALERT,213.06,303.28,59.991,1450081804,"274151322000095","219011344069620",0.00,3.30,0,301.47,304.18,0.0,0.0,0.000,613456.9,613456.9,406,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081839,26309.00
12/14/2015 03:30,2,0.000,ALERT,213.06,304.48,60.002,1450081804,"201051344000988","219011344069620",0.00,3.70,0,299.97,305.98,0.0,0.0,0.000,300606.2,300606.2,6510,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450081841,26310.00
12/14/2015 03:30,2,0.000,ALERT,212.38,300.87,59.986,1450081804,"201051344001025","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,312528.2,312528.2,11176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081843,26311.00
12/14/2015 03:30,2,0.000,ALERT,213.06,304.78,59.991,1450081804,"201051344000458","219011344069620",0.00,4.50,0,302.37,306.88,0.0,0.0,0.000,310435.9,310435.9,6512,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081845,26312.00
12/14/2015 03:30,2,0.000,ALERT,213.96,304.48,59.996,1450081804,"201051344000853","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,307345.4,307345.4,6514,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081846,26313.00
12/14/2015 03:30,2,0.000,ALERT,213.06,301.47,59.991,1450081804,"201051344000685","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,314155.5,314155.5,11184,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081848,26314.00
12/14/2015 03:30,2,0.000,ALERT,212.83,301.17,60.023,1450081804,"201051344000917","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,311843.6,311843.6,11195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081850,26315.00
12/14/2015 03:30,2,0.000,ALERT,213.06,302.07,60.012,1450081804,"201051344001145","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,314941.8,314941.8,11199,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081852,26316.00
12/14/2015 03:30,2,0.000,ALERT,212.83,300.87,59.986,1450081804,"201051344000651","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,308975.5,308975.5,11178,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081854,26317.00
12/14/2015 03:30,2,0.000,ALERT,212.38,301.77,59.981,1450081804,"274151322000088","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,567377.2,567377.2,407,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081855,26318.00
12/14/2015 03:30,2,0.000,ALERT,213.74,302.07,59.986,1450081804,"274151322000068","219011344069620",0.00,4.00,0,299.97,302.68,0.0,0.0,0.000,475526.9,475526.9,417,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081857,26319.00
12/14/2015 03:30,2,0.000,ALERT,212.16,301.47,59.981,1450081804,"201051344001135","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,305658.8,305658.8,11168,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081859,26320.00
12/14/2015 03:30,2,0.000,ALERT,212.83,305.08,59.991,1450081804,"201051344000594","219011344069620",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,311598.9,311598.9,6513,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081861,26321.00
12/14/2015 03:30,2,0.000,ALERT,212.83,301.17,59.996,1450081804,"201051344001203","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,311924.7,311924.7,11180,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081862,26322.00
12/14/2015 03:30,2,0.000,ALERT,212.83,302.07,59.965,1450081804,"274151322000054","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,579474.4,579474.4,406,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081864,26323.00
12/14/2015 03:30,2,0.000,ALERT,213.51,303.88,59.986,1450081804,"201051344000867","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,300715.7,300715.7,6510,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081866,26324.00
12/14/2015 03:30,2,0.000,ALERT,212.61,301.47,59.938,1450081804,"201051344001093","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,310020.0,310020.0,11192,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450081868,26325.00
12/14/2015 03:30,2,0.000,ALERT,212.83,304.18,60.018,1450081804,"201051344000900","219011344069620",0.00,3.30,0,302.68,306.28,0.0,0.0,0.000,313755.4,313755.4,6519,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081870,26326.00
12/14/2015 03:30,2,0.000,ALERT,213.51,303.88,60.039,1450081804,"201051344000648","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,307522.3,307522.3,6506,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450081871,26327.00
12/14/2015 03:30,2,0.000,ALERT,213.29,305.08,59.981,1450081804,"201051344000569","219011344069620",0.00,3.70,0,303.28,307.18,0.0,0.0,0.000,315111.8,315111.8,6507,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081873,26328.00
12/14/2015 03:30,2,0.000,ALERT,213.06,304.18,60.007,1450081804,"201051344000983","219011344069620",0.00,3.70,0,302.98,306.58,0.0,0.0,0.000,310435.8,310435.8,6508,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450081875,26329.00
12/14/2015 03:30,2,0.000,ALERT,213.51,304.48,59.981,1450081804,"201051344001158","219011344069620",0.00,2.50,0,302.37,305.98,0.0,0.0,0.000,305986.3,305986.3,6510,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081877,26330.00
12/14/2015 03:30,2,0.000,ALERT,213.51,304.78,59.975,1450081804,"201051344000576","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,307972.2,307972.2,6514,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081879,26331.00
12/14/2015 03:30,2,0.000,ALERT,212.83,302.07,59.970,1450081804,"274151322000087","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,554926.4,554926.4,408,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450081881,26332.00
12/14/2015 03:45,2,0.000,ALERT,213.51,304.18,59.981,1450082704,"201051344000645","219011344069620",0.00,3.70,0,302.68,306.28,0.0,0.0,0.000,308719.4,308719.4,6515,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082706,26333.00
12/14/2015 03:45,2,0.000,ALERT,212.16,301.17,59.965,1450082704,"274151322000085","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,582178.1,582178.1,409,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082708,26334.00
12/14/2015 03:45,2,0.000,ALERT,213.51,303.58,60.018,1450082704,"201051344000633","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,301556.2,301556.2,6520,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450082710,26335.00
12/14/2015 03:45,2,0.000,ALERT,213.29,304.18,59.975,1450082704,"201051344000469","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,302498.2,302498.2,6521,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082712,26336.00
12/14/2015 03:45,2,0.000,ALERT,211.93,301.17,59.959,1450082704,"201051344000646","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,307423.5,307423.5,11172,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082714,26337.00
12/14/2015 03:45,2,0.000,ALERT,212.16,301.47,59.970,1450082704,"274151322000052","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,589718.2,589718.2,408,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082715,26338.00
12/14/2015 03:45,2,0.000,ALERT,212.61,301.47,59.970,1450082704,"201051344000585","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,312045.2,312045.2,11179,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082717,26339.00
12/14/2015 03:45,2,0.000,ALERT,212.38,301.77,59.959,1450082704,"201051344001230","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,310542.1,310542.1,11206,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082719,26340.00
12/14/2015 03:45,2,0.000,ALERT,213.06,302.37,59.944,1450082704,"201051344000582","219011344069620",0.00,3.00,0,300.57,303.58,0.0,0.0,0.000,305310.7,305310.7,11173,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082721,26341.00
12/14/2015 03:45,2,0.000,ALERT,212.16,301.17,59.965,1450082704,"201051344000955","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,314160.0,314160.0,11172,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450082723,26342.00
12/14/2015 03:45,2,0.000,ALERT,212.38,301.17,59.970,1450082704,"274151322000094","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,475647.7,475647.7,418,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082724,26343.00
12/14/2015 03:45,2,0.000,ALERT,213.06,304.78,60.012,1450082704,"201051344000579","219011344069620",0.00,3.30,0,303.28,307.18,0.0,0.0,0.000,316108.4,316108.4,6513,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450082726,26344.00
12/14/2015 03:45,2,0.000,ALERT,212.38,301.77,59.965,1450082704,"201051344000890","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,312780.3,312780.3,11181,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450082728,26345.00
12/14/2015 03:45,2,0.000,ALERT,212.38,301.17,59.954,1450082704,"201051344000438","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,314464.4,314464.4,11176,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082730,26346.00
12/14/2015 03:45,2,0.000,ALERT,212.61,300.87,59.965,1450082704,"201051344000417","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,308625.4,308625.4,11182,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082731,26347.00
12/14/2015 03:45,2,0.000,ALERT,212.38,302.07,59.965,1450082704,"274151322000083","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,584234.6,584234.6,408,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082733,26348.00
12/14/2015 03:45,2,0.000,ALERT,212.83,301.17,59.938,1450082704,"274151322000076","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,620488.0,620488.0,408,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082735,26349.00
12/14/2015 03:45,2,0.000,ALERT,213.06,304.78,59.975,1450082704,"201051344000868","219011344069620",0.00,3.30,0,303.28,307.18,0.0,0.0,0.000,300237.4,300237.4,6517,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082737,26350.00
12/14/2015 03:45,2,0.000,ALERT,212.38,302.68,59.959,1450082704,"274151322000095","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,613456.9,613456.9,408,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082739,26351.00
12/14/2015 03:45,2,0.000,ALERT,212.83,303.88,59.965,1450082704,"201051344000988","219011344069620",0.00,3.30,0,300.27,305.98,0.0,0.0,0.000,300606.2,300606.2,6512,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450082741,26352.00
12/14/2015 03:45,2,0.000,ALERT,212.16,300.57,59.959,1450082704,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,312528.2,312528.2,11178,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082742,26353.00
12/14/2015 03:45,2,0.000,ALERT,212.83,303.88,59.981,1450082704,"201051344000458","219011344069620",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,310435.9,310435.9,6514,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082744,26354.00
12/14/2015 03:45,2,0.000,ALERT,213.51,303.88,59.959,1450082704,"201051344000853","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,307345.4,307345.4,6516,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082746,26355.00
12/14/2015 03:45,2,0.000,ALERT,212.83,301.17,59.922,1450082704,"201051344000685","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,314155.5,314155.5,11186,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082748,26356.00
12/14/2015 03:45,2,0.000,ALERT,212.61,300.57,59.981,1450082704,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,311843.6,311843.6,11197,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450082750,26357.00
12/14/2015 03:45,2,0.000,ALERT,212.61,301.17,59.928,1450082704,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,314941.8,314941.8,11201,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450082751,26358.00
12/14/2015 03:45,2,0.000,ALERT,212.61,300.57,59.970,1450082704,"201051344000651","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,308975.5,308975.5,11180,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082753,26359.00
12/14/2015 03:45,2,0.000,ALERT,211.93,301.17,59.954,1450082704,"274151322000088","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,567377.2,567377.2,409,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450082755,26360.00
12/14/2015 03:45,2,0.000,ALERT,212.83,300.87,59.933,1450082704,"274151322000068","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,475526.9,475526.9,419,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082757,26361.00
12/14/2015 03:45,2,0.000,ALERT,212.16,301.17,59.959,1450082704,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,305658.8,305658.8,11170,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082759,26362.00
12/14/2015 03:45,2,0.000,ALERT,212.83,304.48,59.954,1450082704,"201051344000594","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,311598.9,311598.9,6515,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450082760,26363.00
12/14/2015 03:45,2,0.000,ALERT,212.38,300.87,59.965,1450082704,"201051344001203","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,311924.7,311924.7,11182,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082762,26364.00
12/14/2015 03:45,2,0.000,ALERT,212.16,301.77,59.949,1450082704,"274151322000054","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,579474.4,579474.4,408,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082764,26365.00
12/14/2015 03:45,2,0.000,ALERT,213.29,303.88,59.907,1450082704,"201051344000867","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,300715.7,300715.7,6512,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082766,26366.00
12/14/2015 03:45,2,0.000,ALERT,212.38,301.17,59.954,1450082704,"201051344001093","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,310020.0,310020.0,11194,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082768,26367.00
12/14/2015 03:45,2,0.000,ALERT,212.83,303.88,59.912,1450082704,"201051344000900","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,313755.4,313755.4,6521,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082770,26368.00
12/14/2015 03:45,2,0.000,ALERT,213.06,303.28,59.954,1450082704,"201051344000648","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,307522.3,307522.3,6508,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450082771,26369.00
12/14/2015 03:45,2,0.000,ALERT,213.29,304.78,59.959,1450082704,"201051344000569","219011344069620",0.00,3.30,0,302.98,306.88,0.0,0.0,0.000,315111.8,315111.8,6509,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082773,26370.00
12/14/2015 03:45,2,0.000,ALERT,213.06,304.18,59.944,1450082704,"201051344000983","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,310435.8,310435.8,6510,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082775,26371.00
12/14/2015 03:45,2,0.000,ALERT,213.06,303.88,59.991,1450082704,"201051344001158","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,305986.3,305986.3,6512,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082777,26372.00
12/14/2015 03:45,2,0.000,ALERT,213.51,304.78,59.959,1450082704,"201051344000576","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,307972.2,307972.2,6516,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082779,26373.00
12/14/2015 03:45,2,0.000,ALERT,212.38,300.57,59.981,1450082704,"274151322000087","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,554926.4,554926.4,410,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450082781,26374.00
12/14/2015 04:00,2,0.000,ALERT,213.74,304.48,59.986,1450083603,"201051344000645","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,308719.4,308719.4,6517,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083605,26375.00
12/14/2015 04:00,2,0.000,ALERT,212.83,302.07,59.981,1450083603,"274151322000085","219011344069620",0.00,3.70,0,300.27,303.28,0.0,0.0,0.000,582178.1,582178.1,411,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083607,26376.00
12/14/2015 04:00,2,0.000,ALERT,213.74,304.48,59.991,1450083603,"201051344000633","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,301556.2,301556.2,6522,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083609,26377.00
12/14/2015 04:00,2,0.000,ALERT,213.29,304.78,59.991,1450083603,"201051344000469","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,302498.2,302498.2,6523,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450083611,26378.00
12/14/2015 04:00,2,0.000,ALERT,211.93,300.87,60.002,1450083603,"201051344000646","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,307423.5,307423.5,11174,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083613,26379.00
12/14/2015 04:00,2,0.000,ALERT,212.38,302.37,59.975,1450083603,"274151322000052","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,589718.2,589718.2,410,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083614,26380.00
12/14/2015 04:00,2,0.000,ALERT,212.38,301.47,59.986,1450083603,"201051344000585","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,312045.2,312045.2,11181,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083616,26381.00
12/14/2015 04:00,2,0.000,ALERT,212.16,301.47,59.986,1450083603,"201051344001230","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,310542.1,310542.1,11208,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083618,26382.00
12/14/2015 04:00,2,0.000,ALERT,212.83,301.77,59.981,1450083603,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,305310.7,305310.7,11175,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083620,26383.00
12/14/2015 04:00,2,0.000,ALERT,211.93,300.87,59.975,1450083603,"201051344000955","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,314160.0,314160.0,11174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083622,26384.00
12/14/2015 04:00,2,0.000,ALERT,212.61,300.87,59.975,1450083603,"274151322000094","219011344069620",0.00,3.00,0,299.67,302.37,0.0,0.0,0.000,475647.7,475647.7,420,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083623,26385.00
12/14/2015 04:00,2,0.000,ALERT,213.29,305.08,59.975,1450083603,"201051344000579","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,316108.4,316108.4,6515,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450083625,26386.00
12/14/2015 04:00,2,0.000,ALERT,212.16,301.47,59.965,1450083603,"201051344000890","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,312780.3,312780.3,11183,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083627,26387.00
12/14/2015 04:00,2,0.000,ALERT,212.16,300.87,59.975,1450083603,"201051344000438","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,314464.4,314464.4,11178,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450083629,26388.00
12/14/2015 04:00,2,0.000,ALERT,212.61,300.57,59.933,1450083603,"201051344000417","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,308625.4,308625.4,11184,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450083631,26389.00
12/14/2015 04:00,2,0.000,ALERT,212.61,301.77,59.933,1450083603,"274151322000083","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,584234.6,584234.6,410,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083633,26390.00
12/14/2015 04:00,2,0.000,ALERT,213.29,302.07,60.012,1450083603,"274151322000076","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,620488.0,620488.0,410,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083634,26391.00
12/14/2015 04:00,2,0.000,ALERT,213.29,305.68,59.996,1450083603,"201051344000868","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,300237.4,300237.4,6519,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083636,26392.00
12/14/2015 04:00,2,0.000,ALERT,212.61,302.68,59.944,1450083603,"274151322000095","219011344069620",0.00,3.00,0,301.17,304.18,0.0,0.0,0.000,613456.9,613456.9,410,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083638,26393.00
12/14/2015 04:00,2,0.000,ALERT,213.29,304.78,59.954,1450083603,"201051344000988","219011344069620",0.00,3.30,0,299.67,305.68,0.0,0.0,0.000,300606.2,300606.2,6514,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083640,26394.00
12/14/2015 04:00,2,0.000,ALERT,211.93,300.27,59.970,1450083603,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,312528.2,312528.2,11180,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083642,26395.00
12/14/2015 04:00,2,0.000,ALERT,213.29,304.78,59.970,1450083603,"201051344000458","219011344069620",0.00,4.50,0,302.07,306.88,0.0,0.0,0.000,310435.9,310435.9,6516,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083644,26396.00
12/14/2015 04:00,2,0.000,ALERT,213.74,304.48,59.965,1450083603,"201051344000853","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,307345.4,307345.4,6518,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083645,26397.00
12/14/2015 04:00,2,0.000,ALERT,212.61,300.87,59.965,1450083603,"201051344000685","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,314155.5,314155.5,11188,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083647,26398.00
12/14/2015 04:00,2,0.000,ALERT,212.38,300.57,60.002,1450083603,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,311843.6,311843.6,11199,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450083649,26399.00
12/14/2015 04:00,2,0.000,ALERT,212.61,301.47,59.981,1450083603,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,314941.8,314941.8,11203,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083651,26400.00
12/14/2015 04:00,2,0.000,ALERT,212.38,300.57,59.965,1450083603,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,308975.5,308975.5,11182,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083653,26401.00
12/14/2015 04:00,2,0.000,ALERT,212.16,301.77,59.959,1450083603,"274151322000088","219011344069620",0.00,4.00,0,299.97,302.98,0.0,0.0,0.000,567377.2,567377.2,411,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083654,26402.00
12/14/2015 04:00,2,0.000,ALERT,213.51,301.17,59.959,1450083603,"274151322000068","219011344069620",0.00,4.00,0,299.67,302.37,0.0,0.0,0.000,475526.9,475526.9,421,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083656,26403.00
12/14/2015 04:00,2,0.000,ALERT,211.93,300.87,59.991,1450083603,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,305658.8,305658.8,11172,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083658,26404.00
12/14/2015 04:00,2,0.000,ALERT,213.06,305.38,59.965,1450083603,"201051344000594","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,311598.9,311598.9,6517,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083660,26405.00
12/14/2015 04:00,2,0.000,ALERT,212.38,300.57,59.954,1450083603,"201051344001203","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,311924.7,311924.7,11184,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083662,26406.00
12/14/2015 04:00,2,0.000,ALERT,212.61,302.37,59.965,1450083603,"274151322000054","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,579474.4,579474.4,410,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083664,26407.00
12/14/2015 04:00,2,0.000,ALERT,213.51,304.18,59.959,1450083603,"201051344000867","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,300715.7,300715.7,6514,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083666,26408.00
12/14/2015 04:00,2,0.000,ALERT,212.16,300.87,59.965,1450083603,"201051344001093","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,310020.0,310020.0,11196,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083667,26409.00
12/14/2015 04:00,2,0.000,ALERT,213.06,304.48,59.970,1450083603,"201051344000900","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,313755.4,313755.4,6523,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450083669,26410.00
12/14/2015 04:00,2,0.000,ALERT,213.51,304.18,59.959,1450083603,"201051344000648","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,307522.3,307522.3,6510,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083671,26411.00
12/14/2015 04:00,2,0.000,ALERT,213.29,305.08,59.928,1450083603,"201051344000569","219011344069620",0.00,3.30,0,302.98,306.88,0.0,0.0,0.000,315111.8,315111.8,6511,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083673,26412.00
12/14/2015 04:00,2,0.000,ALERT,213.29,304.78,59.954,1450083603,"201051344000983","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,310435.8,310435.8,6512,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083675,26413.00
12/14/2015 04:00,2,0.000,ALERT,213.51,304.48,59.959,1450083603,"201051344001158","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,305986.3,305986.3,6514,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083676,26414.00
12/14/2015 04:00,2,0.000,ALERT,213.74,305.08,59.959,1450083603,"201051344000576","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,307972.2,307972.2,6518,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083678,26415.00
12/14/2015 04:00,2,0.000,ALERT,212.61,300.57,59.965,1450083603,"274151322000087","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,554926.4,554926.4,412,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450083680,26416.00
12/14/2015 04:15,2,0.000,ALERT,213.51,304.48,59.944,1450084503,"201051344000645","219011344069620",0.00,3.70,0,302.68,306.28,0.0,0.0,0.000,308719.4,308719.4,6519,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450084505,26417.00
12/14/2015 04:15,2,0.000,ALERT,212.61,301.77,59.949,1450084503,"274151322000085","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,582178.1,582178.1,413,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084507,26418.00
12/14/2015 04:15,2,0.000,ALERT,213.74,304.18,59.981,1450084503,"201051344000633","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,301556.2,301556.2,6524,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084509,26419.00
12/14/2015 04:15,2,0.000,ALERT,213.06,304.18,59.944,1450084503,"201051344000469","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,302498.2,302498.2,6525,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084511,26420.00
12/14/2015 04:15,2,0.000,ALERT,212.16,300.87,59.965,1450084503,"201051344000646","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,307423.5,307423.5,11176,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450084512,26421.00
12/14/2015 04:15,2,0.000,ALERT,212.38,301.77,59.975,1450084503,"274151322000052","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,589718.2,589718.2,412,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084514,26422.00
12/14/2015 04:15,2,0.000,ALERT,212.38,301.17,59.965,1450084503,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,312045.2,312045.2,11183,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084516,26423.00
12/14/2015 04:15,2,0.000,ALERT,212.16,301.47,59.959,1450084503,"201051344001230","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,310542.1,310542.1,11210,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084518,26424.00
12/14/2015 04:15,2,0.000,ALERT,212.83,301.77,59.954,1450084503,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,305310.7,305310.7,11177,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450084520,26425.00
12/14/2015 04:15,2,0.000,ALERT,211.93,300.87,59.949,1450084503,"201051344000955","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,314160.0,314160.0,11176,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450084522,26426.00
12/14/2015 04:15,2,0.000,ALERT,212.61,301.47,59.944,1450084503,"274151322000094","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,475647.7,475647.7,422,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084524,26427.00
12/14/2015 04:15,2,0.000,ALERT,213.06,304.78,59.949,1450084503,"201051344000579","219011344069620",0.00,3.30,0,303.58,307.18,0.0,0.0,0.000,316108.4,316108.4,6517,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084525,26428.00
12/14/2015 04:15,2,0.000,ALERT,212.38,301.47,59.917,1450084503,"201051344000890","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,312780.3,312780.3,11185,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450084527,26429.00
12/14/2015 04:15,2,0.000,ALERT,212.38,300.87,59.944,1450084503,"201051344000438","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,314464.4,314464.4,11180,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450084529,26430.00
12/14/2015 04:15,2,0.000,ALERT,212.38,300.27,59.954,1450084503,"201051344000417","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,308625.4,308625.4,11186,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084531,26431.00
12/14/2015 04:15,2,0.000,ALERT,212.61,302.07,59.949,1450084503,"274151322000083","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,584234.6,584234.6,412,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084533,26432.00
