ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 04:15,2,0.000,ALERT,213.06,302.07,59.928,1450084503,"274151322000076","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,620488.0,620488.0,412,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084534,26433.00
12/14/2015 04:15,2,0.000,ALERT,213.06,305.08,59.959,1450084503,"201051344000868","219011344069620",0.00,3.30,0,303.58,307.18,0.0,0.0,0.000,300237.4,300237.4,6521,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450084536,26434.00
12/14/2015 04:15,2,0.000,ALERT,212.61,303.28,59.954,1450084503,"274151322000095","219011344069620",0.00,3.00,0,301.47,304.18,0.0,0.0,0.000,613456.9,613456.9,412,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084538,26435.00
12/14/2015 04:15,2,0.000,ALERT,212.83,304.48,59.975,1450084503,"201051344000988","219011344069620",0.00,3.70,0,300.27,305.98,0.0,0.0,0.000,300606.2,300606.2,6516,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450084540,26436.00
12/14/2015 04:15,2,0.000,ALERT,211.93,300.27,59.954,1450084503,"201051344001025","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,312528.2,312528.2,11182,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450084542,26437.00
12/14/2015 04:15,2,0.000,ALERT,213.06,304.78,59.949,1450084503,"201051344000458","219011344069620",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,310435.9,310435.9,6518,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084543,26438.00
12/14/2015 04:15,2,0.000,ALERT,213.74,304.48,59.954,1450084503,"201051344000853","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,307345.4,307345.4,6520,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084545,26439.00
12/14/2015 04:15,2,0.000,ALERT,212.61,300.87,59.907,1450084503,"201051344000685","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,314155.5,314155.5,11190,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084547,26440.00
12/14/2015 04:15,2,0.000,ALERT,212.38,300.57,59.912,1450084503,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,311843.6,311843.6,11201,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084549,26441.00
12/14/2015 04:15,2,0.000,ALERT,212.61,301.47,59.949,1450084503,"201051344001145","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,314941.8,314941.8,11205,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084551,26442.00
12/14/2015 04:15,2,0.000,ALERT,212.38,300.27,59.954,1450084503,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,308975.5,308975.5,11184,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084553,26443.00
12/14/2015 04:15,2,0.000,ALERT,212.16,301.47,59.949,1450084503,"274151322000088","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,567377.2,567377.2,413,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084554,26444.00
12/14/2015 04:15,2,0.000,ALERT,213.29,301.17,59.954,1450084503,"274151322000068","219011344069620",0.00,4.00,0,299.67,302.37,0.0,0.0,0.000,475526.9,475526.9,423,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084556,26445.00
12/14/2015 04:15,2,0.000,ALERT,211.93,301.17,59.959,1450084503,"201051344001135","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,305658.8,305658.8,11174,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084558,26446.00
12/14/2015 04:15,2,0.000,ALERT,212.83,305.08,59.959,1450084503,"201051344000594","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,311598.9,311598.9,6519,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084560,26447.00
12/14/2015 04:15,2,0.000,ALERT,212.38,300.87,59.928,1450084503,"201051344001203","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,311924.7,311924.7,11186,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084561,26448.00
12/14/2015 04:15,2,0.000,ALERT,212.38,302.68,59.959,1450084503,"274151322000054","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,579474.4,579474.4,412,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084563,26449.00
12/14/2015 04:15,2,0.000,ALERT,213.51,304.18,59.965,1450084503,"201051344000867","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,300715.7,300715.7,6516,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450084565,26450.00
12/14/2015 04:15,2,0.000,ALERT,212.38,301.17,59.965,1450084503,"201051344001093","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,310020.0,310020.0,11198,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084567,26451.00
12/14/2015 04:15,2,0.000,ALERT,213.06,304.78,59.996,1450084503,"201051344000900","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,313755.4,313755.4,6525,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450084569,26452.00
12/14/2015 04:15,2,0.000,ALERT,213.29,304.18,59.954,1450084503,"201051344000648","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,307522.3,307522.3,6512,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084571,26453.00
12/14/2015 04:15,2,0.000,ALERT,213.29,305.38,59.959,1450084503,"201051344000569","219011344069620",0.00,3.30,0,303.28,307.18,0.0,0.0,0.000,315111.8,315111.8,6513,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084572,26454.00
12/14/2015 04:15,2,0.000,ALERT,213.06,304.48,59.954,1450084503,"201051344000983","219011344069620",0.00,3.30,0,302.98,306.58,0.0,0.0,0.000,310435.8,310435.8,6514,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084574,26455.00
12/14/2015 04:15,2,0.000,ALERT,213.29,304.48,59.965,1450084503,"201051344001158","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,305986.3,305986.3,6516,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450084576,26456.00
12/14/2015 04:15,2,0.000,ALERT,213.51,305.08,59.965,1450084503,"201051344000576","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,307972.2,307972.2,6520,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450084578,26457.00
12/14/2015 04:15,2,0.000,ALERT,212.61,301.47,59.965,1450084503,"274151322000087","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,554926.4,554926.4,414,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450084580,26458.00
12/14/2015 04:30,2,0.000,ALERT,213.51,303.88,59.944,1450085403,"201051344000645","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,308719.4,308719.4,6521,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085405,26459.00
12/14/2015 04:30,2,0.000,ALERT,212.38,301.17,59.954,1450085403,"274151322000085","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,582178.1,582178.1,415,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085406,26460.00
12/14/2015 04:30,2,0.000,ALERT,213.51,303.58,60.007,1450085403,"201051344000633","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,301556.2,301556.2,6526,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085408,26461.00
12/14/2015 04:30,2,0.000,ALERT,213.29,303.88,59.970,1450085403,"201051344000469","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,302498.2,302498.2,6527,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085410,26462.00
12/14/2015 04:30,2,0.000,ALERT,212.16,301.17,59.970,1450085403,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,307423.5,307423.5,11178,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085412,26463.00
12/14/2015 04:30,2,0.000,ALERT,211.93,302.07,59.959,1450085403,"274151322000052","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,589718.2,589718.2,414,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450085414,26464.00
12/14/2015 04:30,2,0.000,ALERT,212.38,301.17,59.975,1450085403,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,312045.2,312045.2,11185,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085415,26465.00
12/14/2015 04:30,2,0.000,ALERT,212.38,301.47,59.928,1450085403,"201051344001230","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,310542.1,310542.1,11212,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085417,26466.00
12/14/2015 04:30,2,0.000,ALERT,212.83,301.77,60.002,1450085403,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,305310.7,305310.7,11179,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085419,26467.00
12/14/2015 04:30,2,0.000,ALERT,211.93,301.17,59.970,1450085403,"201051344000955","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,314160.0,314160.0,11178,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450085421,26468.00
12/14/2015 04:30,2,0.000,ALERT,212.38,300.57,59.959,1450085403,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,475647.7,475647.7,424,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085423,26469.00
12/14/2015 04:30,2,0.000,ALERT,213.06,304.48,59.965,1450085403,"201051344000579","219011344069620",0.00,3.30,0,302.98,307.18,0.0,0.0,0.000,316108.4,316108.4,6519,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085424,26470.00
12/14/2015 04:30,2,0.000,ALERT,212.38,301.77,59.970,1450085403,"201051344000890","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,312780.3,312780.3,11187,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085426,26471.00
12/14/2015 04:30,2,0.000,ALERT,212.38,300.87,59.954,1450085403,"201051344000438","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,314464.4,314464.4,11182,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085428,26472.00
12/14/2015 04:30,2,0.000,ALERT,212.61,300.57,59.965,1450085403,"201051344000417","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,308625.4,308625.4,11188,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085430,26473.00
12/14/2015 04:30,2,0.000,ALERT,212.61,301.77,59.959,1450085403,"274151322000083","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,584234.6,584234.6,414,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085432,26474.00
12/14/2015 04:30,2,0.000,ALERT,213.06,301.47,59.986,1450085403,"274151322000076","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,620488.0,620488.0,414,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450085433,26475.00
12/14/2015 04:30,2,0.000,ALERT,213.06,304.78,59.954,1450085403,"201051344000868","219011344069620",0.00,3.30,0,302.98,307.18,0.0,0.0,0.000,300237.4,300237.4,6523,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085435,26476.00
12/14/2015 04:30,2,0.000,ALERT,212.38,302.68,59.938,1450085403,"274151322000095","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,613456.9,613456.9,414,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450085437,26477.00
12/14/2015 04:30,2,0.000,ALERT,212.83,303.88,59.959,1450085403,"201051344000988","219011344069620",0.00,3.30,0,299.97,305.98,0.0,0.0,0.000,300606.2,300606.2,6518,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085439,26478.00
12/14/2015 04:30,2,0.000,ALERT,212.16,300.27,59.970,1450085403,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,312528.2,312528.2,11184,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085441,26479.00
12/14/2015 04:30,2,0.000,ALERT,212.83,303.88,59.975,1450085403,"201051344000458","219011344069620",0.00,4.50,0,302.68,307.18,0.0,0.0,0.000,310435.9,310435.9,6520,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085443,26480.00
12/14/2015 04:30,2,0.000,ALERT,213.06,303.28,59.970,1450085403,"201051344000853","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,307345.4,307345.4,6522,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085444,26481.00
12/14/2015 04:30,2,0.000,ALERT,212.83,301.17,59.991,1450085403,"201051344000685","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,314155.5,314155.5,11192,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085446,26482.00
12/14/2015 04:30,2,0.000,ALERT,212.38,300.57,59.996,1450085403,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,311843.6,311843.6,11203,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085448,26483.00
12/14/2015 04:30,2,0.000,ALERT,212.38,301.17,59.970,1450085403,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,314941.8,314941.8,11207,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450085450,26484.00
12/14/2015 04:30,2,0.000,ALERT,212.38,300.27,59.965,1450085403,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,308975.5,308975.5,11186,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085452,26485.00
12/14/2015 04:30,2,0.000,ALERT,211.93,300.87,59.965,1450085403,"274151322000088","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,567377.2,567377.2,415,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085453,26486.00
12/14/2015 04:30,2,0.000,ALERT,212.83,300.87,59.965,1450085403,"274151322000068","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,475526.9,475526.9,425,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450085455,26487.00
12/14/2015 04:30,2,0.000,ALERT,211.93,300.87,59.981,1450085403,"201051344001135","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,305658.8,305658.8,11176,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450085457,26488.00
12/14/2015 04:30,2,0.000,ALERT,212.61,304.48,59.970,1450085403,"201051344000594","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,311598.9,311598.9,6521,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085459,26489.00
12/14/2015 04:30,2,0.000,ALERT,212.16,300.27,59.965,1450085403,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,311924.7,311924.7,11188,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450085461,26490.00
12/14/2015 04:30,2,0.000,ALERT,212.16,301.47,59.965,1450085403,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,579474.4,579474.4,414,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085462,26491.00
12/14/2015 04:30,2,0.000,ALERT,213.29,303.28,59.965,1450085403,"201051344000867","219011344069620",0.00,3.70,0,301.77,306.88,0.0,0.0,0.000,300715.7,300715.7,6518,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085464,26492.00
12/14/2015 04:30,2,0.000,ALERT,212.16,300.57,59.975,1450085403,"201051344001093","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,310020.0,310020.0,11200,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085466,26493.00
12/14/2015 04:30,2,0.000,ALERT,212.83,303.88,59.970,1450085403,"201051344000900","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,313755.4,313755.4,6527,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085468,26494.00
12/14/2015 04:30,2,0.000,ALERT,213.06,302.98,59.959,1450085403,"201051344000648","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,307522.3,307522.3,6514,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450085470,26495.00
12/14/2015 04:30,2,0.000,ALERT,213.06,304.48,59.981,1450085403,"201051344000569","219011344069620",0.00,3.30,0,303.28,307.18,0.0,0.0,0.000,315111.8,315111.8,6515,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085471,26496.00
12/14/2015 04:30,2,0.000,ALERT,213.06,304.18,59.928,1450085403,"201051344000983","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,310435.8,310435.8,6516,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085473,26497.00
12/14/2015 04:30,2,0.000,ALERT,213.06,303.88,60.002,1450085403,"201051344001158","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,305986.3,305986.3,6518,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450085475,26498.00
12/14/2015 04:30,2,0.000,ALERT,213.29,304.48,59.949,1450085403,"201051344000576","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,307972.2,307972.2,6522,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450085477,26499.00
12/14/2015 04:30,2,0.000,ALERT,212.38,301.17,59.959,1450085403,"274151322000087","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,554926.4,554926.4,416,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450085479,26500.00
12/14/2015 04:45,2,0.000,ALERT,213.29,303.28,59.996,1450086303,"201051344000645","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,308719.4,308719.4,6523,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086305,26501.00
12/14/2015 04:45,2,0.000,ALERT,212.38,302.07,59.986,1450086303,"274151322000085","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,582178.1,582178.1,417,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086307,26502.00
12/14/2015 04:45,2,0.000,ALERT,213.51,302.98,59.996,1450086303,"201051344000633","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,301556.2,301556.2,6528,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450086309,26503.00
12/14/2015 04:45,2,0.000,ALERT,212.83,302.68,59.991,1450086303,"201051344000469","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,302498.2,302498.2,6529,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086311,26504.00
12/14/2015 04:45,2,0.000,ALERT,211.70,300.87,59.996,1450086303,"201051344000646","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,307423.5,307423.5,11180,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086313,26505.00
12/14/2015 04:45,2,0.000,ALERT,212.16,301.47,59.986,1450086303,"274151322000052","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,589718.2,589718.2,416,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086315,26506.00
12/14/2015 04:45,2,0.000,ALERT,212.16,301.17,59.986,1450086303,"201051344000585","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,312045.2,312045.2,11187,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086316,26507.00
12/14/2015 04:45,2,0.000,ALERT,211.93,301.47,59.991,1450086303,"201051344001230","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,310542.1,310542.1,11214,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450086318,26508.00
12/14/2015 04:45,2,0.000,ALERT,212.61,302.07,59.975,1450086303,"201051344000582","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,305310.7,305310.7,11181,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086320,26509.00
12/14/2015 04:45,2,0.000,ALERT,211.70,300.87,59.991,1450086303,"201051344000955","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,314160.0,314160.0,11180,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086322,26510.00
12/14/2015 04:45,2,0.000,ALERT,212.38,301.47,59.975,1450086303,"274151322000094","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,475647.7,475647.7,426,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086324,26511.00
12/14/2015 04:45,2,0.000,ALERT,212.83,303.88,59.986,1450086303,"201051344000579","219011344069620",0.00,3.30,0,302.68,306.28,0.0,0.0,0.000,316108.4,316108.4,6521,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086325,26512.00
12/14/2015 04:45,2,0.000,ALERT,211.70,301.17,59.975,1450086303,"201051344000890","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,312780.3,312780.3,11189,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450086327,26513.00
12/14/2015 04:45,2,0.000,ALERT,212.16,300.87,59.991,1450086303,"201051344000438","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,314464.4,314464.4,11184,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086329,26514.00
12/14/2015 04:45,2,0.000,ALERT,212.38,300.57,59.991,1450086303,"201051344000417","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,308625.4,308625.4,11190,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086331,26515.00
12/14/2015 04:45,2,0.000,ALERT,212.38,302.07,59.981,1450086303,"274151322000083","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,584234.6,584234.6,416,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086333,26516.00
12/14/2015 04:45,2,0.000,ALERT,213.06,302.37,59.986,1450086303,"274151322000076","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,620488.0,620488.0,416,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086334,26517.00
12/14/2015 04:45,2,0.000,ALERT,212.83,303.88,59.981,1450086303,"201051344000868","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,300237.4,300237.4,6525,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450086336,26518.00
12/14/2015 04:45,2,0.000,ALERT,212.38,302.98,59.970,1450086303,"274151322000095","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,613456.9,613456.9,416,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450086338,26519.00
12/14/2015 04:45,2,0.000,ALERT,212.61,303.28,59.981,1450086303,"201051344000988","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,300606.2,300606.2,6520,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086340,26520.00
12/14/2015 04:45,2,0.000,ALERT,211.70,299.97,59.959,1450086303,"201051344001025","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,312528.2,312528.2,11186,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086342,26521.00
12/14/2015 04:45,2,0.000,ALERT,212.61,303.28,59.986,1450086303,"201051344000458","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,310435.9,310435.9,6522,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086344,26522.00
12/14/2015 04:45,2,0.000,ALERT,213.29,302.98,59.965,1450086303,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,307345.4,307345.4,6524,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086345,26523.00
12/14/2015 04:45,2,0.000,ALERT,212.38,300.87,59.975,1450086303,"201051344000685","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,314155.5,314155.5,11194,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086347,26524.00
12/14/2015 04:45,2,0.000,ALERT,211.93,300.27,59.970,1450086303,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,311843.6,311843.6,11205,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086349,26525.00
12/14/2015 04:45,2,0.000,ALERT,212.38,301.47,60.007,1450086303,"201051344001145","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,314941.8,314941.8,11209,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086351,26526.00
12/14/2015 04:45,2,0.000,ALERT,212.16,300.27,59.975,1450086303,"201051344000651","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,308975.5,308975.5,11188,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450086352,26527.00
12/14/2015 04:45,2,0.000,ALERT,211.93,301.47,59.965,1450086303,"274151322000088","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,567377.2,567377.2,417,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086354,26528.00
12/14/2015 04:45,2,0.000,ALERT,213.06,301.17,59.991,1450086303,"274151322000068","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,475526.9,475526.9,427,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086356,26529.00
12/14/2015 04:45,2,0.000,ALERT,211.70,300.87,60.018,1450086303,"201051344001135","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,305658.8,305658.8,11178,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086358,26530.00
12/14/2015 04:45,2,0.000,ALERT,212.61,303.88,59.938,1450086303,"201051344000594","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,311598.9,311598.9,6523,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086360,26531.00
12/14/2015 04:45,2,0.000,ALERT,212.16,300.87,59.981,1450086303,"201051344001203","219011344069620",0.00,3.00,0,298.77,305.38,0.0,0.0,0.000,311924.7,311924.7,11190,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450086361,26532.00
12/14/2015 04:45,2,0.000,ALERT,212.16,301.47,59.970,1450086303,"274151322000054","219011344069620",0.00,4.00,0,299.97,305.38,0.0,0.0,0.000,579474.4,579474.4,416,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086363,26533.00
12/14/2015 04:45,2,0.000,ALERT,213.06,302.68,59.981,1450086303,"201051344000867","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,300715.7,300715.7,6520,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450086365,26534.00
12/14/2015 04:45,2,0.000,ALERT,212.16,301.17,59.975,1450086303,"201051344001093","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,310020.0,310020.0,11202,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086367,26535.00
12/14/2015 04:45,2,0.000,ALERT,212.61,302.98,59.928,1450086303,"201051344000900","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,313755.4,313755.4,6529,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450086369,26536.00
12/14/2015 04:45,2,0.000,ALERT,213.06,302.68,59.981,1450086303,"201051344000648","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,307522.3,307522.3,6516,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086371,26537.00
12/14/2015 04:45,2,0.000,ALERT,212.83,303.88,59.975,1450086303,"201051344000569","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,315111.8,315111.8,6517,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086373,26538.00
12/14/2015 04:45,2,0.000,ALERT,212.61,303.28,59.996,1450086303,"201051344000983","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,310435.8,310435.8,6518,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086374,26539.00
12/14/2015 04:45,2,0.000,ALERT,212.83,303.28,59.975,1450086303,"201051344001158","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,305986.3,305986.3,6520,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086376,26540.00
12/14/2015 04:45,2,0.000,ALERT,213.29,303.58,59.949,1450086303,"201051344000576","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,307972.2,307972.2,6524,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086378,26541.00
12/14/2015 04:45,2,0.000,ALERT,212.61,300.87,59.970,1450086303,"274151322000087","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,554926.4,554926.4,418,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450086380,26542.00
12/14/2015 05:00,2,0.000,ALERT,212.61,302.68,59.986,1450087203,"201051344000645","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,308719.4,308719.4,6525,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087205,26543.00
12/14/2015 05:00,2,0.000,ALERT,211.93,300.57,59.981,1450087203,"274151322000085","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,582178.1,582178.1,419,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087207,26544.00
12/14/2015 05:00,2,0.000,ALERT,212.83,302.37,59.949,1450087203,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,301556.2,301556.2,6530,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087209,26545.00
12/14/2015 05:00,2,0.000,ALERT,212.38,303.28,59.981,1450087203,"201051344000469","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,302498.2,302498.2,6531,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087211,26546.00
12/14/2015 05:00,2,0.000,ALERT,210.80,298.77,59.975,1450087203,"201051344000646","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,307423.5,307423.5,11182,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087213,26547.00
12/14/2015 05:00,2,0.000,ALERT,211.48,300.87,59.975,1450087203,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,589718.2,589718.2,418,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087215,26548.00
12/14/2015 05:00,2,0.000,ALERT,211.25,299.37,59.975,1450087203,"201051344000585","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,312045.2,312045.2,11189,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450087216,26549.00
12/14/2015 05:00,2,0.000,ALERT,211.03,299.37,59.970,1450087203,"201051344001230","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,310542.1,310542.1,11216,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087218,26550.00
12/14/2015 05:00,2,0.000,ALERT,211.48,299.97,59.975,1450087203,"201051344000582","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,305310.7,305310.7,11183,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087220,26551.00
12/14/2015 05:00,2,0.000,ALERT,210.80,299.07,59.970,1450087203,"201051344000955","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,314160.0,314160.0,11182,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087222,26552.00
12/14/2015 05:00,2,0.000,ALERT,211.70,299.97,59.970,1450087203,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,475647.7,475647.7,428,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087224,26553.00
12/14/2015 05:00,2,0.000,ALERT,212.16,303.58,59.975,1450087203,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,316108.4,316108.4,6523,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087226,26554.00
12/14/2015 05:00,2,0.000,ALERT,211.03,299.37,60.002,1450087203,"201051344000890","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,312780.3,312780.3,11191,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087227,26555.00
12/14/2015 05:00,2,0.000,ALERT,211.25,299.07,59.981,1450087203,"201051344000438","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,314464.4,314464.4,11186,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087229,26556.00
12/14/2015 05:00,2,0.000,ALERT,211.48,298.47,59.970,1450087203,"201051344000417","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,308625.4,308625.4,11192,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087231,26557.00
12/14/2015 05:00,2,0.000,ALERT,211.93,301.17,59.965,1450087203,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,584234.6,584234.6,418,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450087233,26558.00
12/14/2015 05:00,2,0.000,ALERT,212.38,300.57,59.959,1450087203,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,620488.0,620488.0,418,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087235,26559.00
12/14/2015 05:00,2,0.000,ALERT,212.38,303.88,59.975,1450087203,"201051344000868","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,300237.4,300237.4,6527,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087236,26560.00
12/14/2015 05:00,2,0.000,ALERT,211.93,301.77,60.002,1450087203,"274151322000095","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,613456.9,613456.9,418,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450087238,26561.00
12/14/2015 05:00,2,0.000,ALERT,212.16,302.98,60.012,1450087203,"201051344000988","219011344069620",0.00,3.30,0,298.77,304.78,0.0,0.0,0.000,300606.2,300606.2,6522,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087240,26562.00
12/14/2015 05:00,2,0.000,ALERT,211.03,298.47,59.981,1450087203,"201051344001025","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,312528.2,312528.2,11188,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087242,26563.00
12/14/2015 05:00,2,0.000,ALERT,212.16,302.98,59.975,1450087203,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,310435.9,310435.9,6524,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087244,26564.00
12/14/2015 05:00,2,0.000,ALERT,212.83,302.98,59.986,1450087203,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,307345.4,307345.4,6526,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087245,26565.00
12/14/2015 05:00,2,0.000,ALERT,211.48,299.07,59.981,1450087203,"201051344000685","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,314155.5,314155.5,11196,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087247,26566.00
12/14/2015 05:00,2,0.000,ALERT,211.25,298.77,59.965,1450087203,"201051344000917","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,311843.6,311843.6,11207,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087249,26567.00
12/14/2015 05:00,2,0.000,ALERT,211.25,299.37,59.986,1450087203,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,314941.8,314941.8,11211,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450087251,26568.00
12/14/2015 05:00,2,0.000,ALERT,211.25,298.47,59.986,1450087203,"201051344000651","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,308975.5,308975.5,11190,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087252,26569.00
12/14/2015 05:00,2,0.000,ALERT,211.25,300.87,59.991,1450087203,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,567377.2,567377.2,419,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450087254,26570.00
12/14/2015 05:00,2,0.000,ALERT,212.38,300.27,59.986,1450087203,"274151322000068","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,475526.9,475526.9,429,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087256,26571.00
12/14/2015 05:00,2,0.000,ALERT,210.80,299.07,59.986,1450087203,"201051344001135","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,305658.8,305658.8,11180,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087258,26572.00
12/14/2015 05:00,2,0.000,ALERT,211.93,303.58,59.996,1450087203,"201051344000594","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,311598.9,311598.9,6525,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450087260,26573.00
12/14/2015 05:00,2,0.000,ALERT,211.25,298.77,60.039,1450087203,"201051344001203","219011344069620",0.00,3.00,0,297.87,304.18,0.0,0.0,0.000,311924.7,311924.7,11192,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450087261,26574.00
12/14/2015 05:00,2,0.000,ALERT,211.48,301.17,59.986,1450087203,"274151322000054","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,579474.4,579474.4,418,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087263,26575.00
12/14/2015 05:00,2,0.000,ALERT,212.38,302.37,59.981,1450087203,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,300715.7,300715.7,6522,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087265,26576.00
12/14/2015 05:00,2,0.000,ALERT,211.25,299.37,59.996,1450087203,"201051344001093","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,310020.0,310020.0,11204,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087267,26577.00
12/14/2015 05:00,2,0.000,ALERT,212.16,303.28,59.996,1450087203,"201051344000900","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,313755.4,313755.4,6531,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450087269,26578.00
