ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 05:00,2,0.000,ALERT,212.61,302.68,59.981,1450087203,"201051344000648","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,307522.3,307522.3,6518,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087271,26579.00
12/14/2015 05:00,2,0.000,ALERT,212.38,303.58,59.996,1450087203,"201051344000569","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,315111.8,315111.8,6519,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087273,26580.00
12/14/2015 05:00,2,0.000,ALERT,212.16,303.28,59.996,1450087203,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,310435.8,310435.8,6520,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450087274,26581.00
12/14/2015 05:00,2,0.000,ALERT,212.38,302.98,59.996,1450087203,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,305986.3,305986.3,6522,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450087276,26582.00
12/14/2015 05:00,2,0.000,ALERT,212.83,303.88,59.991,1450087203,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,307972.2,307972.2,6526,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087278,26583.00
12/14/2015 05:00,2,0.000,ALERT,211.70,299.67,59.975,1450087203,"274151322000087","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,554926.4,554926.4,420,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450087280,26584.00
12/14/2015 05:15,2,0.000,ALERT,212.61,302.68,59.981,1450088103,"201051344000645","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,308719.4,308719.4,6527,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088105,26585.00
12/14/2015 05:15,2,0.000,ALERT,211.70,300.27,59.981,1450088103,"274151322000085","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,582178.1,582178.1,421,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088107,26586.00
12/14/2015 05:15,2,0.000,ALERT,212.83,302.37,59.986,1450088103,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,301556.2,301556.2,6532,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450088109,26587.00
12/14/2015 05:15,2,0.000,ALERT,212.16,302.68,59.986,1450088103,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,302498.2,302498.2,6533,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088111,26588.00
12/14/2015 05:15,2,0.000,ALERT,211.48,299.97,59.986,1450088103,"201051344000646","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,307423.5,307423.5,11184,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088112,26589.00
12/14/2015 05:15,2,0.000,ALERT,211.25,301.17,59.970,1450088103,"274151322000052","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,589718.2,589718.2,420,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088114,26590.00
12/14/2015 05:15,2,0.000,ALERT,211.70,299.97,59.981,1450088103,"201051344000585","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,312045.2,312045.2,11191,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088116,26591.00
12/14/2015 05:15,2,0.000,ALERT,211.70,300.27,59.986,1450088103,"201051344001230","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,310542.1,310542.1,11218,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088118,26592.00
12/14/2015 05:15,2,0.000,ALERT,212.16,300.87,59.981,1450088103,"201051344000582","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,305310.7,305310.7,11185,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088120,26593.00
12/14/2015 05:15,2,0.000,ALERT,211.03,299.67,60.018,1450088103,"201051344000955","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,314160.0,314160.0,11184,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088122,26594.00
12/14/2015 05:15,2,0.000,ALERT,211.70,299.97,59.981,1450088103,"274151322000094","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,475647.7,475647.7,430,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088124,26595.00
12/14/2015 05:15,2,0.000,ALERT,212.16,303.28,59.975,1450088103,"201051344000579","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,316108.4,316108.4,6525,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088125,26596.00
12/14/2015 05:15,2,0.000,ALERT,211.48,299.97,59.981,1450088103,"201051344000890","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,312780.3,312780.3,11193,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088127,26597.00
12/14/2015 05:15,2,0.000,ALERT,211.70,299.67,60.018,1450088103,"201051344000438","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,314464.4,314464.4,11188,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450088129,26598.00
12/14/2015 05:15,2,0.000,ALERT,211.70,299.07,59.986,1450088103,"201051344000417","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,308625.4,308625.4,11194,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088131,26599.00
12/14/2015 05:15,2,0.000,ALERT,211.70,300.57,59.986,1450088103,"274151322000083","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,584234.6,584234.6,420,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088133,26600.00
12/14/2015 05:15,2,0.000,ALERT,212.16,299.97,59.975,1450088103,"274151322000076","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,620488.0,620488.0,420,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088134,26601.00
12/14/2015 05:15,2,0.000,ALERT,212.16,303.28,59.981,1450088103,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,300237.4,300237.4,6529,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088136,26602.00
12/14/2015 05:15,2,0.000,ALERT,211.70,301.47,59.970,1450088103,"274151322000095","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,613456.9,613456.9,420,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450088138,26603.00
12/14/2015 05:15,2,0.000,ALERT,211.93,302.37,59.975,1450088103,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,300606.2,300606.2,6524,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088140,26604.00
12/14/2015 05:15,2,0.000,ALERT,211.25,299.07,59.986,1450088103,"201051344001025","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,312528.2,312528.2,11190,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088142,26605.00
12/14/2015 05:15,2,0.000,ALERT,211.93,302.37,59.981,1450088103,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,310435.9,310435.9,6526,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088144,26606.00
12/14/2015 05:15,2,0.000,ALERT,212.61,302.37,59.965,1450088103,"201051344000853","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,307345.4,307345.4,6528,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088146,26607.00
12/14/2015 05:15,2,0.000,ALERT,211.93,299.97,59.975,1450088103,"201051344000685","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,314155.5,314155.5,11198,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088147,26608.00
12/14/2015 05:15,2,0.000,ALERT,211.70,299.37,59.975,1450088103,"201051344000917","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,311843.6,311843.6,11209,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088149,26609.00
12/14/2015 05:15,2,0.000,ALERT,211.70,299.97,59.975,1450088103,"201051344001145","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,314941.8,314941.8,11213,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088151,26610.00
12/14/2015 05:15,2,0.000,ALERT,211.93,299.37,59.970,1450088103,"201051344000651","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,308975.5,308975.5,11192,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088153,26611.00
12/14/2015 05:15,2,0.000,ALERT,211.25,299.67,59.965,1450088103,"274151322000088","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,567377.2,567377.2,421,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088155,26612.00
12/14/2015 05:15,2,0.000,ALERT,212.38,299.67,59.949,1450088103,"274151322000068","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,475526.9,475526.9,431,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088157,26613.00
12/14/2015 05:15,2,0.000,ALERT,211.48,299.67,59.965,1450088103,"201051344001135","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,305658.8,305658.8,11182,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088158,26614.00
12/14/2015 05:15,2,0.000,ALERT,211.48,302.68,59.970,1450088103,"201051344000594","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,311598.9,311598.9,6527,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088160,26615.00
12/14/2015 05:15,2,0.000,ALERT,211.70,299.37,59.965,1450088103,"201051344001203","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,311924.7,311924.7,11194,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450088162,26616.00
12/14/2015 05:15,2,0.000,ALERT,211.48,300.57,59.954,1450088103,"274151322000054","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,579474.4,579474.4,420,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450088164,26617.00
12/14/2015 05:15,2,0.000,ALERT,212.16,301.77,59.965,1450088103,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,300715.7,300715.7,6524,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450088165,26618.00
12/14/2015 05:15,2,0.000,ALERT,211.48,299.37,59.981,1450088103,"201051344001093","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,310020.0,310020.0,11206,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088167,26619.00
12/14/2015 05:15,2,0.000,ALERT,211.93,302.68,59.965,1450088103,"201051344000900","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,313755.4,313755.4,6533,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088169,26620.00
12/14/2015 05:15,2,0.000,ALERT,212.16,301.77,59.975,1450088103,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,307522.3,307522.3,6520,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088171,26621.00
12/14/2015 05:15,2,0.000,ALERT,212.16,303.28,59.975,1450088103,"201051344000569","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,315111.8,315111.8,6521,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088173,26622.00
12/14/2015 05:15,2,0.000,ALERT,212.16,302.68,59.965,1450088103,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,310435.8,310435.8,6522,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088174,26623.00
12/14/2015 05:15,2,0.000,ALERT,212.16,302.68,59.975,1450088103,"201051344001158","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,305986.3,305986.3,6524,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088176,26624.00
12/14/2015 05:15,2,0.000,ALERT,212.61,303.28,59.975,1450088103,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,307972.2,307972.2,6528,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088178,26625.00
12/14/2015 05:15,2,0.000,ALERT,211.70,298.77,59.970,1450088103,"274151322000087","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,554926.4,554926.4,422,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450088180,26626.00
12/14/2015 05:30,2,0.000,ALERT,211.70,300.87,59.965,1450089004,"201051344000645","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,308719.4,308719.4,6529,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089006,26627.00
12/14/2015 05:30,2,0.000,ALERT,210.80,299.07,59.954,1450089004,"274151322000085","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,582178.1,582178.1,423,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450089008,26628.00
12/14/2015 05:30,2,0.000,ALERT,211.70,300.27,59.991,1450089004,"201051344000633","219011344069620",0.00,2.50,0,298.17,304.18,0.0,0.0,0.000,301556.2,301556.2,6534,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089010,26629.00
12/14/2015 05:30,2,0.000,ALERT,211.25,300.57,59.970,1450089004,"201051344000469","219011344069620",0.00,2.00,0,298.77,304.48,0.0,0.0,0.000,302498.2,302498.2,6535,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089012,26630.00
12/14/2015 05:30,2,0.000,ALERT,209.67,297.87,59.912,1450089004,"201051344000646","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,307423.5,307423.5,11186,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089014,26631.00
12/14/2015 05:30,2,0.000,ALERT,210.57,299.07,59.996,1450089004,"274151322000052","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,589718.2,589718.2,422,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089016,26632.00
12/14/2015 05:30,2,0.000,ALERT,210.57,298.47,59.965,1450089004,"201051344000585","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,312045.2,312045.2,11193,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089017,26633.00
12/14/2015 05:30,2,0.000,ALERT,209.90,298.17,59.949,1450089004,"201051344001230","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,310542.1,310542.1,11220,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089019,26634.00
12/14/2015 05:30,2,0.000,ALERT,210.80,299.07,59.965,1450089004,"201051344000582","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,305310.7,305310.7,11187,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089021,26635.00
12/14/2015 05:30,2,0.000,ALERT,210.80,299.97,60.012,1450089004,"201051344000955","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,314160.0,314160.0,11186,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089023,26636.00
12/14/2015 05:30,2,0.000,ALERT,211.25,299.07,59.981,1450089004,"274151322000094","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,475647.7,475647.7,432,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089024,26637.00
12/14/2015 05:30,2,0.000,ALERT,211.70,302.07,59.965,1450089004,"201051344000579","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,316108.4,316108.4,6527,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089026,26638.00
12/14/2015 05:30,2,0.000,ALERT,211.25,300.57,59.965,1450089004,"201051344000890","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,312780.3,312780.3,11195,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089028,26639.00
12/14/2015 05:30,2,0.000,ALERT,211.25,299.97,59.965,1450089004,"201051344000438","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,314464.4,314464.4,11190,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089030,26640.00
12/14/2015 05:30,2,0.000,ALERT,211.48,299.37,60.007,1450089004,"201051344000417","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,308625.4,308625.4,11196,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089032,26641.00
12/14/2015 05:30,2,0.000,ALERT,211.48,300.87,59.949,1450089004,"274151322000083","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,584234.6,584234.6,422,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089033,26642.00
12/14/2015 05:30,2,0.000,ALERT,211.93,299.67,59.986,1450089004,"274151322000076","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,620488.0,620488.0,422,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089035,26643.00
12/14/2015 05:30,2,0.000,ALERT,211.70,302.07,59.991,1450089004,"201051344000868","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,300237.4,300237.4,6531,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450089037,26644.00
12/14/2015 05:30,2,0.000,ALERT,211.25,300.27,59.954,1450089004,"274151322000095","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,613456.9,613456.9,422,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089039,26645.00
12/14/2015 05:30,2,0.000,ALERT,211.25,300.87,59.959,1450089004,"201051344000988","219011344069620",0.00,3.00,0,296.96,303.88,0.0,0.0,0.000,300606.2,300606.2,6526,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450089041,26646.00
12/14/2015 05:30,2,0.000,ALERT,211.03,299.37,59.970,1450089004,"201051344001025","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,312528.2,312528.2,11192,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089043,26647.00
12/14/2015 05:30,2,0.000,ALERT,211.25,301.17,59.970,1450089004,"201051344000458","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,310435.9,310435.9,6528,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089044,26648.00
12/14/2015 05:30,2,0.000,ALERT,212.16,301.17,59.959,1450089004,"201051344000853","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,307345.4,307345.4,6530,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089046,26649.00
12/14/2015 05:30,2,0.000,ALERT,211.70,300.27,59.954,1450089004,"201051344000685","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,314155.5,314155.5,11200,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089048,26650.00
12/14/2015 05:30,2,0.000,ALERT,211.25,299.37,59.954,1450089004,"201051344000917","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,311843.6,311843.6,11211,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089050,26651.00
12/14/2015 05:30,2,0.000,ALERT,211.25,300.27,59.954,1450089004,"201051344001145","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,314941.8,314941.8,11215,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450089051,26652.00
12/14/2015 05:30,2,0.000,ALERT,211.25,299.37,60.002,1450089004,"201051344000651","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,308975.5,308975.5,11194,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089053,26653.00
12/14/2015 05:30,2,0.000,ALERT,210.80,299.67,59.954,1450089004,"274151322000088","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,567377.2,567377.2,423,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089055,26654.00
12/14/2015 05:30,2,0.000,ALERT,211.93,299.07,59.959,1450089004,"274151322000068","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,475526.9,475526.9,433,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089057,26655.00
12/14/2015 05:30,2,0.000,ALERT,210.80,299.97,59.949,1450089004,"201051344001135","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,305658.8,305658.8,11184,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089059,26656.00
12/14/2015 05:30,2,0.000,ALERT,211.25,301.77,59.954,1450089004,"201051344000594","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,311598.9,311598.9,6529,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450089060,26657.00
12/14/2015 05:30,2,0.000,ALERT,211.25,299.67,59.959,1450089004,"201051344001203","219011344069620",0.00,2.50,0,296.96,302.68,0.0,0.0,0.000,311924.7,311924.7,11196,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089062,26658.00
12/14/2015 05:30,2,0.000,ALERT,211.03,300.27,59.928,1450089004,"274151322000054","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,579474.4,579474.4,422,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089064,26659.00
12/14/2015 05:30,2,0.000,ALERT,211.93,301.17,59.959,1450089004,"201051344000867","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,300715.7,300715.7,6526,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089066,26660.00
12/14/2015 05:30,2,0.000,ALERT,211.25,299.97,59.959,1450089004,"201051344001093","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,310020.0,310020.0,11208,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089068,26661.00
12/14/2015 05:30,2,0.000,ALERT,211.70,301.77,59.949,1450089004,"201051344000900","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,313755.4,313755.4,6535,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089069,26662.00
12/14/2015 05:30,2,0.000,ALERT,211.93,300.87,59.959,1450089004,"201051344000648","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,307522.3,307522.3,6522,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089071,26663.00
12/14/2015 05:30,2,0.000,ALERT,211.70,302.07,59.954,1450089004,"201051344000569","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,315111.8,315111.8,6523,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089073,26664.00
12/14/2015 05:30,2,0.000,ALERT,211.70,301.77,59.959,1450089004,"201051344000983","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,310435.8,310435.8,6524,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089075,26665.00
12/14/2015 05:30,2,0.000,ALERT,211.70,301.17,59.954,1450089004,"201051344001158","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,305986.3,305986.3,6526,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089077,26666.00
12/14/2015 05:30,2,0.000,ALERT,212.38,302.37,59.986,1450089004,"201051344000576","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,307972.2,307972.2,6530,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089079,26667.00
12/14/2015 05:30,2,0.000,ALERT,211.25,298.77,59.954,1450089004,"274151322000087","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,554926.4,554926.4,424,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089080,26668.00
12/14/2015 05:45,2,0.000,ALERT,211.70,301.47,59.944,1450089903,"201051344000645","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,308719.4,308719.4,6531,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450089905,26669.00
12/14/2015 05:45,2,0.000,ALERT,211.25,300.27,59.938,1450089903,"274151322000085","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,582178.1,582178.1,425,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089907,26670.00
12/14/2015 05:45,2,0.000,ALERT,211.93,301.17,59.949,1450089903,"201051344000633","219011344069620",0.00,2.50,0,296.96,302.98,0.0,0.0,0.000,301556.2,301556.2,6536,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089909,26671.00
12/14/2015 05:45,2,0.000,ALERT,211.48,301.47,59.959,1450089903,"201051344000469","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,302498.2,302498.2,6537,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450089911,26672.00
12/14/2015 05:45,2,0.000,ALERT,211.03,300.27,59.954,1450089903,"201051344000646","219011344069620",0.00,2.50,0,295.46,301.77,0.0,0.0,0.000,307423.5,307423.5,11188,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089913,26673.00
12/14/2015 05:45,2,0.000,ALERT,210.80,299.97,59.907,1450089903,"274151322000052","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,589718.2,589718.2,424,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450089914,26674.00
12/14/2015 05:45,2,0.000,ALERT,211.48,300.57,59.954,1450089903,"201051344000585","219011344069620",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,312045.2,312045.2,11195,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089916,26675.00
12/14/2015 05:45,2,0.000,ALERT,211.25,300.57,59.944,1450089903,"201051344001230","219011344069620",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,310542.1,310542.1,11222,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089918,26676.00
12/14/2015 05:45,2,0.000,ALERT,211.93,301.17,59.949,1450089903,"201051344000582","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,305310.7,305310.7,11189,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089920,26677.00
12/14/2015 05:45,2,0.000,ALERT,210.80,300.27,59.949,1450089903,"201051344000955","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,314160.0,314160.0,11188,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089922,26678.00
12/14/2015 05:45,2,0.000,ALERT,211.03,299.07,59.938,1450089903,"274151322000094","219011344069620",0.00,2.50,0,297.87,300.87,0.0,0.0,0.000,475647.7,475647.7,434,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089923,26679.00
12/14/2015 05:45,2,0.000,ALERT,211.25,301.77,59.986,1450089903,"201051344000579","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,316108.4,316108.4,6529,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450089925,26680.00
12/14/2015 05:45,2,0.000,ALERT,210.80,300.57,59.954,1450089903,"201051344000890","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,312780.3,312780.3,11197,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089927,26681.00
12/14/2015 05:45,2,0.000,ALERT,211.03,300.27,59.954,1450089903,"201051344000438","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,314464.4,314464.4,11192,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089929,26682.00
12/14/2015 05:45,2,0.000,ALERT,211.25,299.97,59.954,1450089903,"201051344000417","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,308625.4,308625.4,11198,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089931,26683.00
12/14/2015 05:45,2,0.000,ALERT,211.03,299.97,59.954,1450089903,"274151322000083","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,584234.6,584234.6,424,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089933,26684.00
12/14/2015 05:45,2,0.000,ALERT,211.48,299.37,59.954,1450089903,"274151322000076","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,620488.0,620488.0,424,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450089934,26685.00
12/14/2015 05:45,2,0.000,ALERT,211.25,301.77,59.959,1450089903,"201051344000868","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,300237.4,300237.4,6533,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089936,26686.00
12/14/2015 05:45,2,0.000,ALERT,210.80,300.57,59.922,1450089903,"274151322000095","219011344069620",0.00,2.50,0,299.37,302.37,0.0,0.0,0.000,613456.9,613456.9,424,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089938,26687.00
12/14/2015 05:45,2,0.000,ALERT,211.03,300.87,59.944,1450089903,"201051344000988","219011344069620",0.00,3.00,0,296.96,302.98,0.0,0.0,0.000,300606.2,300606.2,6528,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089940,26688.00
12/14/2015 05:45,2,0.000,ALERT,210.80,299.37,59.949,1450089903,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,312528.2,312528.2,11194,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089942,26689.00
12/14/2015 05:45,2,0.000,ALERT,211.03,300.87,59.944,1450089903,"201051344000458","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,310435.9,310435.9,6530,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450089944,26690.00
12/14/2015 05:45,2,0.000,ALERT,211.93,301.17,59.944,1450089903,"201051344000853","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,307345.4,307345.4,6532,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089945,26691.00
12/14/2015 05:45,2,0.000,ALERT,211.25,299.97,59.938,1450089903,"201051344000685","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,314155.5,314155.5,11202,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089947,26692.00
12/14/2015 05:45,2,0.000,ALERT,211.03,299.37,59.933,1450089903,"201051344000917","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,311843.6,311843.6,11213,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089949,26693.00
12/14/2015 05:45,2,0.000,ALERT,211.25,300.57,59.944,1450089903,"201051344001145","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,314941.8,314941.8,11217,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089951,26694.00
12/14/2015 05:45,2,0.000,ALERT,211.03,299.07,59.933,1450089903,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,308975.5,308975.5,11196,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089953,26695.00
12/14/2015 05:45,2,0.000,ALERT,210.57,299.07,59.901,1450089903,"274151322000088","219011344069620",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,567377.2,567377.2,425,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450089954,26696.00
12/14/2015 05:45,2,0.000,ALERT,211.70,299.07,59.917,1450089903,"274151322000068","219011344069620",0.00,3.70,0,297.57,300.57,0.0,0.0,0.000,475526.9,475526.9,435,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089956,26697.00
12/14/2015 05:45,2,0.000,ALERT,210.57,299.67,59.928,1450089903,"201051344001135","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,305658.8,305658.8,11186,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089958,26698.00
12/14/2015 05:45,2,0.000,ALERT,210.80,301.47,59.938,1450089903,"201051344000594","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,311598.9,311598.9,6531,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089960,26699.00
12/14/2015 05:45,2,0.000,ALERT,211.03,299.67,59.944,1450089903,"201051344001203","219011344069620",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,311924.7,311924.7,11198,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089962,26700.00
12/14/2015 05:45,2,0.000,ALERT,210.57,299.97,59.944,1450089903,"274151322000054","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,579474.4,579474.4,424,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450089963,26701.00
12/14/2015 05:45,2,0.000,ALERT,211.48,300.57,59.959,1450089903,"201051344000867","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,300715.7,300715.7,6528,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089965,26702.00
12/14/2015 05:45,2,0.000,ALERT,211.03,299.97,59.954,1450089903,"201051344001093","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,310020.0,310020.0,11210,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089967,26703.00
12/14/2015 05:45,2,0.000,ALERT,210.80,300.57,59.928,1450089903,"201051344000900","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,313755.4,313755.4,6537,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089969,26704.00
12/14/2015 05:45,2,0.000,ALERT,211.25,300.27,59.944,1450089903,"201051344000648","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,307522.3,307522.3,6524,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450089971,26705.00
12/14/2015 05:45,2,0.000,ALERT,211.25,301.77,59.954,1450089903,"201051344000569","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,315111.8,315111.8,6525,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089973,26706.00
12/14/2015 05:45,2,0.000,ALERT,211.03,301.17,59.944,1450089903,"201051344000983","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,310435.8,310435.8,6526,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450089974,26707.00
12/14/2015 05:45,2,0.000,ALERT,211.25,300.87,59.949,1450089903,"201051344001158","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,305986.3,305986.3,6528,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450089976,26708.00
12/14/2015 05:45,2,0.000,ALERT,211.70,301.47,59.981,1450089903,"201051344000576","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,307972.2,307972.2,6532,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450089978,26709.00
12/14/2015 05:45,2,0.000,ALERT,211.03,298.77,59.954,1450089903,"274151322000087","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,554926.4,554926.4,426,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450089980,26710.00
12/14/2015 06:00,2,0.000,ALERT,211.25,300.87,59.991,1450090803,"201051344000645","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,308719.4,308719.4,6533,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090805,26711.00
12/14/2015 06:00,2,0.000,ALERT,210.35,299.07,60.012,1450090803,"274151322000085","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,582178.1,582178.1,427,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090807,26712.00
12/14/2015 06:00,2,0.000,ALERT,211.48,300.57,60.007,1450090803,"201051344000633","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,301556.2,301556.2,6538,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090808,26713.00
12/14/2015 06:00,2,0.000,ALERT,210.80,300.57,60.002,1450090803,"201051344000469","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,302498.2,302498.2,6539,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090810,26714.00
12/14/2015 06:00,2,0.000,ALERT,210.12,298.17,60.023,1450090803,"201051344000646","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,307423.5,307423.5,11190,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090812,26715.00
12/14/2015 06:00,2,0.000,ALERT,209.67,299.07,60.028,1450090803,"274151322000052","219011344069620",0.00,3.30,0,296.66,302.37,0.0,0.0,0.000,589718.2,589718.2,426,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090814,26716.00
12/14/2015 06:00,2,0.000,ALERT,210.35,298.47,60.002,1450090803,"201051344000585","219011344069620",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,312045.2,312045.2,11197,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090816,26717.00
12/14/2015 06:00,2,0.000,ALERT,210.12,298.77,60.002,1450090803,"201051344001230","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,310542.1,310542.1,11224,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450090817,26718.00
12/14/2015 06:00,2,0.000,ALERT,210.80,299.07,59.991,1450090803,"201051344000582","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,305310.7,305310.7,11191,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090819,26719.00
12/14/2015 06:00,2,0.000,ALERT,209.67,298.17,59.991,1450090803,"201051344000955","219011344069620",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,314160.0,314160.0,11190,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090821,26720.00
12/14/2015 06:00,2,0.000,ALERT,210.12,298.17,59.996,1450090803,"274151322000094","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,475647.7,475647.7,436,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090823,26721.00
12/14/2015 06:00,2,0.000,ALERT,210.57,301.17,59.996,1450090803,"201051344000579","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,316108.4,316108.4,6531,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090825,26722.00
12/14/2015 06:00,2,0.000,ALERT,209.90,298.47,59.991,1450090803,"201051344000890","219011344069620",0.00,3.00,0,296.96,302.98,0.0,0.0,0.000,312780.3,312780.3,11199,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090826,26723.00
12/14/2015 06:00,2,0.000,ALERT,210.35,298.47,59.996,1450090803,"201051344000438","219011344069620",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,314464.4,314464.4,11194,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450090828,26724.00
