ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 06:00,2,0.000,ALERT,210.35,297.87,60.023,1450090803,"201051344000417","219011344069620",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,308625.4,308625.4,11200,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090830,26725.00
12/14/2015 06:00,2,0.000,ALERT,210.12,298.47,59.981,1450090803,"274151322000083","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,584234.6,584234.6,426,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090832,26726.00
12/14/2015 06:00,2,0.000,ALERT,210.57,298.17,59.975,1450090803,"274151322000076","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,620488.0,620488.0,426,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090834,26727.00
12/14/2015 06:00,2,0.000,ALERT,210.57,301.47,59.986,1450090803,"201051344000868","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,300237.4,300237.4,6535,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090835,26728.00
12/14/2015 06:00,2,0.000,ALERT,210.12,299.37,59.986,1450090803,"274151322000095","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,613456.9,613456.9,426,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090837,26729.00
12/14/2015 06:00,2,0.000,ALERT,210.35,300.27,59.996,1450090803,"201051344000988","219011344069620",0.00,3.00,0,296.36,302.37,0.0,0.0,0.000,300606.2,300606.2,6530,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090839,26730.00
12/14/2015 06:00,2,0.000,ALERT,209.90,297.26,59.986,1450090803,"201051344001025","219011344069620",0.00,2.00,0,295.76,302.07,0.0,0.0,0.000,312528.2,312528.2,11196,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090841,26731.00
12/14/2015 06:00,2,0.000,ALERT,210.35,300.27,60.007,1450090803,"201051344000458","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,310435.9,310435.9,6532,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450090843,26732.00
12/14/2015 06:00,2,0.000,ALERT,210.35,298.17,60.002,1450090803,"201051344000685","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,314155.5,314155.5,11204,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450090846,26733.00
12/14/2015 06:00,2,0.000,ALERT,210.12,297.57,59.981,1450090803,"201051344000917","219011344069620",0.00,3.70,0,295.16,301.17,0.0,0.0,0.000,311843.6,311843.6,11215,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090848,26734.00
12/14/2015 06:00,2,0.000,ALERT,210.12,298.17,59.954,1450090803,"201051344001145","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,314941.8,314941.8,11219,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090849,26735.00
12/14/2015 06:00,2,0.000,ALERT,210.35,297.57,59.981,1450090803,"201051344000651","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,308975.5,308975.5,11198,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090851,26736.00
12/14/2015 06:00,2,0.000,ALERT,209.44,298.17,59.975,1450090803,"274151322000088","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,567377.2,567377.2,427,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090853,26737.00
12/14/2015 06:00,2,0.000,ALERT,210.57,297.87,59.981,1450090803,"274151322000068","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,475526.9,475526.9,437,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090855,26738.00
12/14/2015 06:00,2,0.000,ALERT,209.67,297.87,59.991,1450090803,"201051344001135","219011344069620",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,305658.8,305658.8,11188,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090857,26739.00
12/14/2015 06:00,2,0.000,ALERT,210.12,300.87,59.970,1450090803,"201051344000594","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,311598.9,311598.9,6533,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450090858,26740.00
12/14/2015 06:00,2,0.000,ALERT,210.12,297.87,59.975,1450090803,"201051344001203","219011344069620",0.00,2.50,0,296.36,303.28,0.0,0.0,0.000,311924.7,311924.7,11200,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090860,26741.00
12/14/2015 06:00,2,0.000,ALERT,209.90,299.07,60.018,1450090803,"274151322000054","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,579474.4,579474.4,426,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090862,26742.00
12/14/2015 06:00,2,0.000,ALERT,210.57,299.67,59.975,1450090803,"201051344000867","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,300715.7,300715.7,6530,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090864,26743.00
12/14/2015 06:00,2,0.000,ALERT,210.12,298.17,59.975,1450090803,"201051344001093","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,310020.0,310020.0,11212,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090866,26744.00
12/14/2015 06:00,2,0.000,ALERT,210.12,300.27,59.965,1450090803,"201051344000900","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,313755.4,313755.4,6539,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090868,26745.00
12/14/2015 06:00,2,0.000,ALERT,210.57,299.67,59.933,1450090803,"201051344000648","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,307522.3,307522.3,6526,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450090870,26746.00
12/14/2015 06:00,2,0.000,ALERT,210.57,300.87,59.954,1450090803,"201051344000569","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,315111.8,315111.8,6527,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090871,26747.00
12/14/2015 06:00,2,0.000,ALERT,210.35,300.27,59.959,1450090803,"201051344000983","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,310435.8,310435.8,6528,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450090873,26748.00
12/14/2015 06:00,2,0.000,ALERT,210.35,299.97,59.922,1450090803,"201051344001158","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,305986.3,305986.3,6530,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090875,26749.00
12/14/2015 06:00,2,0.000,ALERT,211.03,300.57,59.938,1450090803,"201051344000576","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,307972.2,307972.2,6534,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090877,26750.00
12/14/2015 06:00,2,0.000,ALERT,209.90,297.57,59.954,1450090803,"274151322000087","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,554926.4,554926.4,428,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450090878,26751.00
12/14/2015 06:00,2,0.000,ALERT,211.93,301.17,59.965,1450090803,"201051344000853","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,307345.4,307345.4,6534,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450090880,26752.00
12/14/2015 06:15,2,0.000,ALERT,211.25,300.27,59.991,1450091703,"201051344000645","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,308719.4,308719.4,6535,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091705,26753.00
12/14/2015 06:15,2,0.000,ALERT,210.12,298.47,59.981,1450091703,"274151322000085","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,582178.1,582178.1,429,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091707,26754.00
12/14/2015 06:15,2,0.000,ALERT,211.25,299.97,60.002,1450091703,"201051344000633","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,301556.2,301556.2,6540,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450091708,26755.00
12/14/2015 06:15,2,0.000,ALERT,210.80,300.27,59.991,1450091703,"201051344000469","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,302498.2,302498.2,6541,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091710,26756.00
12/14/2015 06:15,2,0.000,ALERT,209.67,298.47,59.996,1450091703,"201051344000646","219011344069620",0.00,2.50,0,295.76,301.47,0.0,0.0,0.000,307423.5,307423.5,11192,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091712,26757.00
12/14/2015 06:15,2,0.000,ALERT,209.90,298.77,59.975,1450091703,"274151322000052","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,589718.2,589718.2,428,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091714,26758.00
12/14/2015 06:15,2,0.000,ALERT,210.12,298.47,59.959,1450091703,"201051344000585","219011344069620",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,312045.2,312045.2,11199,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450091716,26759.00
12/14/2015 06:15,2,0.000,ALERT,209.90,298.77,59.996,1450091703,"201051344001230","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,310542.1,310542.1,11226,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450091718,26760.00
12/14/2015 06:15,2,0.000,ALERT,210.35,299.37,60.012,1450091703,"201051344000582","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,305310.7,305310.7,11193,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091719,26761.00
12/14/2015 06:15,2,0.000,ALERT,209.67,298.47,59.996,1450091703,"201051344000955","219011344069620",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,314160.0,314160.0,11192,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091721,26762.00
12/14/2015 06:15,2,0.000,ALERT,210.12,298.17,60.002,1450091703,"274151322000094","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,475647.7,475647.7,438,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091723,26763.00
12/14/2015 06:15,2,0.000,ALERT,210.57,300.57,59.959,1450091703,"201051344000579","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,316108.4,316108.4,6533,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091725,26764.00
12/14/2015 06:15,2,0.000,ALERT,209.90,299.07,59.986,1450091703,"201051344000890","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,312780.3,312780.3,11201,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091726,26765.00
12/14/2015 06:15,2,0.000,ALERT,210.12,298.47,59.986,1450091703,"201051344000438","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,314464.4,314464.4,11196,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091728,26766.00
12/14/2015 06:15,2,0.000,ALERT,210.12,298.17,59.996,1450091703,"201051344000417","219011344069620",0.00,3.00,0,295.46,301.17,0.0,0.0,0.000,308625.4,308625.4,11202,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091730,26767.00
12/14/2015 06:15,2,0.000,ALERT,210.35,299.37,60.002,1450091703,"274151322000083","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,584234.6,584234.6,428,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091732,26768.00
12/14/2015 06:15,2,0.000,ALERT,210.35,298.47,59.986,1450091703,"274151322000076","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,620488.0,620488.0,428,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091734,26769.00
12/14/2015 06:15,2,0.000,ALERT,210.57,300.87,59.970,1450091703,"201051344000868","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,300237.4,300237.4,6537,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450091735,26770.00
12/14/2015 06:15,2,0.000,ALERT,210.35,299.67,59.991,1450091703,"274151322000095","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,613456.9,613456.9,428,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091737,26771.00
12/14/2015 06:15,2,0.000,ALERT,210.57,300.27,59.959,1450091703,"201051344000988","219011344069620",0.00,3.00,0,296.36,302.37,0.0,0.0,0.000,300606.2,300606.2,6532,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091739,26772.00
12/14/2015 06:15,2,0.000,ALERT,209.67,297.57,60.018,1450091703,"201051344001025","219011344069620",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,312528.2,312528.2,11198,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091741,26773.00
12/14/2015 06:15,2,0.000,ALERT,210.57,300.57,60.002,1450091703,"201051344000458","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,310435.9,310435.9,6534,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091743,26774.00
12/14/2015 06:15,2,0.000,ALERT,211.25,300.27,59.991,1450091703,"201051344000853","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,307345.4,307345.4,6536,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091744,26775.00
12/14/2015 06:15,2,0.000,ALERT,210.57,299.07,60.002,1450091703,"201051344000685","219011344069620",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,314155.5,314155.5,11206,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091746,26776.00
12/14/2015 06:15,2,0.000,ALERT,210.35,298.17,60.028,1450091703,"201051344000917","219011344069620",0.00,4.00,0,294.86,300.87,0.0,0.0,0.000,311843.6,311843.6,11217,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091748,26777.00
12/14/2015 06:15,2,0.000,ALERT,210.35,298.77,60.002,1450091703,"201051344001145","219011344069620",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,314941.8,314941.8,11221,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091750,26778.00
12/14/2015 06:15,2,0.000,ALERT,210.35,298.47,60.007,1450091703,"201051344000651","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,308975.5,308975.5,11200,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450091752,26779.00
12/14/2015 06:15,2,0.000,ALERT,210.12,299.37,59.991,1450091703,"274151322000088","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,567377.2,567377.2,429,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091753,26780.00
12/14/2015 06:15,2,0.000,ALERT,211.03,298.47,59.996,1450091703,"274151322000068","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,475526.9,475526.9,439,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091755,26781.00
12/14/2015 06:15,2,0.000,ALERT,209.90,299.07,60.023,1450091703,"201051344001135","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,305658.8,305658.8,11190,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450091757,26782.00
12/14/2015 06:15,2,0.000,ALERT,210.35,300.57,60.012,1450091703,"201051344000594","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,311598.9,311598.9,6535,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091759,26783.00
12/14/2015 06:15,2,0.000,ALERT,210.12,297.87,60.002,1450091703,"201051344001203","219011344069620",0.00,2.50,0,296.06,302.37,0.0,0.0,0.000,311924.7,311924.7,11202,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091760,26784.00
12/14/2015 06:15,2,0.000,ALERT,210.35,299.07,60.034,1450091703,"274151322000054","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,579474.4,579474.4,428,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450091762,26785.00
12/14/2015 06:15,2,0.000,ALERT,211.03,299.67,60.023,1450091703,"201051344000867","219011344069620",0.00,3.30,0,297.57,303.28,0.0,0.0,0.000,300715.7,300715.7,6532,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091764,26786.00
12/14/2015 06:15,2,0.000,ALERT,210.35,299.07,59.996,1450091703,"201051344001093","219011344069620",0.00,3.70,0,296.06,301.47,0.0,0.0,0.000,310020.0,310020.0,11214,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091766,26787.00
12/14/2015 06:15,2,0.000,ALERT,210.57,300.57,59.991,1450091703,"201051344000900","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,313755.4,313755.4,6541,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091768,26788.00
12/14/2015 06:15,2,0.000,ALERT,210.80,299.67,59.991,1450091703,"201051344000648","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,307522.3,307522.3,6528,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091770,26789.00
12/14/2015 06:15,2,0.000,ALERT,210.80,300.87,60.002,1450091703,"201051344000569","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,315111.8,315111.8,6529,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450091771,26790.00
12/14/2015 06:15,2,0.000,ALERT,210.80,300.27,59.996,1450091703,"201051344000983","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,310435.8,310435.8,6530,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091773,26791.00
12/14/2015 06:15,2,0.000,ALERT,210.80,300.27,60.012,1450091703,"201051344001158","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,305986.3,305986.3,6532,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091775,26792.00
12/14/2015 06:15,2,0.000,ALERT,211.25,300.87,60.002,1450091703,"201051344000576","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,307972.2,307972.2,6536,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091777,26793.00
12/14/2015 06:15,2,0.000,ALERT,210.35,297.87,60.023,1450091703,"274151322000087","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,554926.4,554926.4,430,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450091779,26794.00
12/14/2015 06:30,2,0.000,ALERT,211.70,301.17,59.954,1450092603,"201051344000645","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,308719.4,308719.4,6537,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092605,26795.00
12/14/2015 06:30,2,0.000,ALERT,210.80,299.67,59.928,1450092603,"274151322000085","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,582178.1,582178.1,431,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450092607,26796.00
12/14/2015 06:30,2,0.000,ALERT,211.93,300.87,59.933,1450092603,"201051344000633","219011344069620",0.00,2.50,0,296.36,302.98,0.0,0.0,0.000,301556.2,301556.2,6542,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450092609,26797.00
12/14/2015 06:30,2,0.000,ALERT,211.48,301.17,59.933,1450092603,"201051344000469","219011344069620",0.00,2.00,0,297.26,303.28,0.0,0.0,0.000,302498.2,302498.2,6543,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450092611,26798.00
12/14/2015 06:30,2,0.000,ALERT,211.48,300.87,59.949,1450092603,"201051344000646","219011344069620",0.00,2.50,0,296.06,302.37,0.0,0.0,0.000,307423.5,307423.5,11194,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450092613,26799.00
12/14/2015 06:30,2,0.000,ALERT,210.57,300.87,59.933,1450092603,"274151322000052","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,589718.2,589718.2,430,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092615,26800.00
12/14/2015 06:30,2,0.000,ALERT,211.93,301.17,59.917,1450092603,"201051344000585","219011344069620",0.00,3.00,0,296.06,302.68,0.0,0.0,0.000,312045.2,312045.2,11201,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450092616,26801.00
12/14/2015 06:30,2,0.000,ALERT,211.93,301.47,59.938,1450092603,"201051344001230","219011344069620",0.00,3.00,0,296.66,302.98,0.0,0.0,0.000,310542.1,310542.1,11228,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450092618,26802.00
12/14/2015 06:30,2,0.000,ALERT,212.38,302.07,59.944,1450092603,"201051344000582","219011344069620",0.00,2.00,0,297.26,303.28,0.0,0.0,0.000,305310.7,305310.7,11195,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092620,26803.00
12/14/2015 06:30,2,0.000,ALERT,211.48,301.17,59.944,1450092603,"201051344000955","219011344069620",0.00,2.50,0,296.36,302.37,0.0,0.0,0.000,314160.0,314160.0,11194,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092622,26804.00
12/14/2015 06:30,2,0.000,ALERT,210.80,298.77,59.922,1450092603,"274151322000094","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,475647.7,475647.7,440,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092624,26805.00
12/14/2015 06:30,2,0.000,ALERT,211.48,301.77,59.938,1450092603,"201051344000579","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,316108.4,316108.4,6535,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450092625,26806.00
12/14/2015 06:30,2,0.000,ALERT,211.70,301.47,59.933,1450092603,"201051344000890","219011344069620",0.00,3.00,0,296.96,303.28,0.0,0.0,0.000,312780.3,312780.3,11203,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092627,26807.00
12/14/2015 06:30,2,0.000,ALERT,211.93,300.87,59.949,1450092603,"201051344000438","219011344069620",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,314464.4,314464.4,11198,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092629,26808.00
12/14/2015 06:30,2,0.000,ALERT,212.16,300.57,59.938,1450092603,"201051344000417","219011344069620",0.00,2.50,0,296.06,302.07,0.0,0.0,0.000,308625.4,308625.4,11204,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092631,26809.00
12/14/2015 06:30,2,0.000,ALERT,210.80,299.97,59.938,1450092603,"274151322000083","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,584234.6,584234.6,430,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450092633,26810.00
12/14/2015 06:30,2,0.000,ALERT,211.48,299.67,59.954,1450092603,"274151322000076","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,620488.0,620488.0,430,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092634,26811.00
12/14/2015 06:30,2,0.000,ALERT,211.25,302.07,59.938,1450092603,"201051344000868","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,300237.4,300237.4,6539,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092636,26812.00
12/14/2015 06:30,2,0.000,ALERT,210.80,300.57,59.938,1450092603,"274151322000095","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,613456.9,613456.9,430,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092638,26813.00
12/14/2015 06:30,2,0.000,ALERT,211.25,301.17,59.907,1450092603,"201051344000988","219011344069620",0.00,3.00,0,296.06,302.98,0.0,0.0,0.000,300606.2,300606.2,6534,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450092640,26814.00
12/14/2015 06:30,2,0.000,ALERT,211.70,300.27,59.944,1450092603,"201051344001025","219011344069620",0.00,2.00,0,296.36,302.68,0.0,0.0,0.000,312528.2,312528.2,11200,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450092642,26815.00
12/14/2015 06:30,2,0.000,ALERT,211.25,301.17,59.944,1450092603,"201051344000458","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,310435.9,310435.9,6536,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450092643,26816.00
12/14/2015 06:30,2,0.000,ALERT,211.93,301.17,59.922,1450092603,"201051344000853","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,307345.4,307345.4,6538,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092645,26817.00
12/14/2015 06:30,2,0.000,ALERT,212.16,301.17,59.949,1450092603,"201051344000685","219011344069620",0.00,3.00,0,296.36,302.68,0.0,0.0,0.000,314155.5,314155.5,11208,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450092647,26818.00
12/14/2015 06:30,2,0.000,ALERT,211.93,300.57,59.959,1450092603,"201051344000917","219011344069620",0.00,3.70,0,295.46,301.77,0.0,0.0,0.000,311843.6,311843.6,11219,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092649,26819.00
12/14/2015 06:30,2,0.000,ALERT,211.93,300.87,59.954,1450092603,"201051344001145","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,314941.8,314941.8,11223,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092651,26820.00
12/14/2015 06:30,2,0.000,ALERT,211.93,300.57,59.959,1450092603,"201051344000651","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,308975.5,308975.5,11202,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450092652,26821.00
12/14/2015 06:30,2,0.000,ALERT,210.35,299.37,59.928,1450092603,"274151322000088","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,567377.2,567377.2,431,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092654,26822.00
12/14/2015 06:30,2,0.000,ALERT,211.48,299.07,59.938,1450092603,"274151322000068","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,475526.9,475526.9,441,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092656,26823.00
12/14/2015 06:30,2,0.000,ALERT,211.48,301.17,59.938,1450092603,"201051344001135","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,305658.8,305658.8,11192,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450092658,26824.00
12/14/2015 06:30,2,0.000,ALERT,210.80,301.77,59.944,1450092603,"201051344000594","219011344069620",0.00,2.50,0,297.87,303.88,0.0,0.0,0.000,311598.9,311598.9,6537,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092659,26825.00
12/14/2015 06:30,2,0.000,ALERT,211.93,300.87,59.949,1450092603,"201051344001203","219011344069620",0.00,2.50,0,296.36,303.88,0.0,0.0,0.000,311924.7,311924.7,11204,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092661,26826.00
12/14/2015 06:30,2,0.000,ALERT,210.35,299.67,59.901,1450092603,"274151322000054","219011344069620",0.00,3.70,0,296.96,302.37,0.0,0.0,0.000,579474.4,579474.4,430,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092663,26827.00
12/14/2015 06:30,2,0.000,ALERT,211.48,300.87,59.965,1450092603,"201051344001093","219011344069620",0.00,3.70,0,296.96,302.37,0.0,0.0,0.000,310020.0,310020.0,11216,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092666,26828.00
12/14/2015 06:30,2,0.000,ALERT,211.03,301.17,59.938,1450092603,"201051344000900","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,313755.4,313755.4,6543,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450092668,26829.00
12/14/2015 06:30,2,0.000,ALERT,211.25,300.57,59.933,1450092603,"201051344000648","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,307522.3,307522.3,6530,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092670,26830.00
12/14/2015 06:30,2,0.000,ALERT,211.25,301.77,59.901,1450092603,"201051344000569","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,315111.8,315111.8,6531,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450092672,26831.00
12/14/2015 06:30,2,0.000,ALERT,211.25,301.47,59.959,1450092603,"201051344000983","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,310435.8,310435.8,6532,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092674,26832.00
12/14/2015 06:30,2,0.000,ALERT,211.25,301.17,59.944,1450092603,"201051344001158","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,305986.3,305986.3,6534,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092675,26833.00
12/14/2015 06:30,2,0.000,ALERT,211.70,301.47,59.949,1450092603,"201051344000576","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,307972.2,307972.2,6538,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450092677,26834.00
12/14/2015 06:30,2,0.000,ALERT,210.57,298.77,59.965,1450092603,"274151322000087","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,554926.4,554926.4,432,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092679,26835.00
12/14/2015 06:30,2,0.000,ALERT,211.70,300.87,59.938,1450092603,"201051344000867","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,300715.7,300715.7,6534,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450092681,26836.00
12/14/2015 06:45,2,0.000,ALERT,211.48,301.17,59.944,1450093504,"201051344000645","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,308719.4,308719.4,6539,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093506,26837.00
12/14/2015 06:45,2,0.000,ALERT,210.80,299.07,59.922,1450093504,"274151322000085","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,582178.1,582178.1,433,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093507,26838.00
12/14/2015 06:45,2,0.000,ALERT,211.48,300.57,59.986,1450093504,"201051344000633","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,301556.2,301556.2,6544,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093509,26839.00
12/14/2015 06:45,2,0.000,ALERT,211.25,300.87,59.986,1450093504,"201051344000469","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,302498.2,302498.2,6545,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093511,26840.00
12/14/2015 06:45,2,0.000,ALERT,210.80,299.97,59.949,1450093504,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,307423.5,307423.5,11196,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093513,26841.00
12/14/2015 06:45,2,0.000,ALERT,210.57,299.37,59.949,1450093504,"274151322000052","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,589718.2,589718.2,432,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093515,26842.00
12/14/2015 06:45,2,0.000,ALERT,211.48,300.57,59.959,1450093504,"201051344000585","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,312045.2,312045.2,11203,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093516,26843.00
12/14/2015 06:45,2,0.000,ALERT,211.25,300.57,59.922,1450093504,"201051344001230","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,310542.1,310542.1,11230,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093518,26844.00
12/14/2015 06:45,2,0.000,ALERT,211.70,301.17,59.981,1450093504,"201051344000582","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,305310.7,305310.7,11197,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450093520,26845.00
12/14/2015 06:45,2,0.000,ALERT,210.57,299.67,59.959,1450093504,"201051344000955","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,314160.0,314160.0,11196,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450093522,26846.00
12/14/2015 06:45,2,0.000,ALERT,210.57,298.17,59.954,1450093504,"274151322000094","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,475647.7,475647.7,442,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093524,26847.00
12/14/2015 06:45,2,0.000,ALERT,211.03,301.77,59.959,1450093504,"201051344000579","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,316108.4,316108.4,6537,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093526,26848.00
12/14/2015 06:45,2,0.000,ALERT,211.03,300.87,59.949,1450093504,"201051344000890","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,312780.3,312780.3,11205,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450093528,26849.00
12/14/2015 06:45,2,0.000,ALERT,211.25,300.27,59.959,1450093504,"201051344000438","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,314464.4,314464.4,11200,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093530,26850.00
12/14/2015 06:45,2,0.000,ALERT,211.48,299.97,59.981,1450093504,"201051344000417","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,308625.4,308625.4,11206,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093531,26851.00
12/14/2015 06:45,2,0.000,ALERT,210.57,299.67,59.965,1450093504,"274151322000083","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,584234.6,584234.6,432,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450093533,26852.00
12/14/2015 06:45,2,0.000,ALERT,211.48,298.77,59.970,1450093504,"274151322000076","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,620488.0,620488.0,432,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093535,26853.00
12/14/2015 06:45,2,0.000,ALERT,211.03,301.77,59.965,1450093504,"201051344000868","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,300237.4,300237.4,6541,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093537,26854.00
12/14/2015 06:45,2,0.000,ALERT,210.57,299.97,59.975,1450093504,"274151322000095","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,613456.9,613456.9,432,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093539,26855.00
12/14/2015 06:45,2,0.000,ALERT,210.80,300.57,59.933,1450093504,"201051344000988","219011344069620",0.00,3.00,0,296.36,302.68,0.0,0.0,0.000,300606.2,300606.2,6536,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093540,26856.00
12/14/2015 06:45,2,0.000,ALERT,211.03,299.37,59.965,1450093504,"201051344001025","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,312528.2,312528.2,11202,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093542,26857.00
12/14/2015 06:45,2,0.000,ALERT,210.80,300.87,59.965,1450093504,"201051344000458","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,310435.9,310435.9,6538,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093544,26858.00
12/14/2015 06:45,2,0.000,ALERT,211.70,300.87,59.970,1450093504,"201051344000853","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,307345.4,307345.4,6540,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450093546,26859.00
12/14/2015 06:45,2,0.000,ALERT,211.70,300.27,59.965,1450093504,"201051344000685","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,314155.5,314155.5,11210,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450093548,26860.00
12/14/2015 06:45,2,0.000,ALERT,211.25,299.67,59.965,1450093504,"201051344000917","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,311843.6,311843.6,11221,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093549,26861.00
12/14/2015 06:45,2,0.000,ALERT,211.48,300.57,59.965,1450093504,"201051344001145","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,314941.8,314941.8,11225,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450093551,26862.00
12/14/2015 06:45,2,0.000,ALERT,211.25,299.67,60.007,1450093504,"201051344000651","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,308975.5,308975.5,11204,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450093553,26863.00
12/14/2015 06:45,2,0.000,ALERT,210.12,298.47,59.954,1450093504,"274151322000088","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,567377.2,567377.2,433,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093555,26864.00
12/14/2015 06:45,2,0.000,ALERT,211.48,298.17,59.965,1450093504,"274151322000068","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,475526.9,475526.9,443,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093557,26865.00
12/14/2015 06:45,2,0.000,ALERT,210.80,299.97,59.959,1450093504,"201051344001135","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,305658.8,305658.8,11194,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093558,26866.00
12/14/2015 06:45,2,0.000,ALERT,210.57,301.47,59.970,1450093504,"201051344000594","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,311598.9,311598.9,6539,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093560,26867.00
12/14/2015 06:45,2,0.000,ALERT,211.25,299.97,59.965,1450093504,"201051344001203","219011344069620",0.00,2.50,0,298.17,304.18,0.0,0.0,0.000,311924.7,311924.7,11206,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093562,26868.00
12/14/2015 06:45,2,0.000,ALERT,210.35,299.37,59.959,1450093504,"274151322000054","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,579474.4,579474.4,432,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093564,26869.00
12/14/2015 06:45,2,0.000,ALERT,211.48,300.87,59.954,1450093504,"201051344000867","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,300715.7,300715.7,6536,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093566,26870.00
