ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 06:45,2,0.000,ALERT,211.25,299.97,59.970,1450093504,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,310020.0,310020.0,11218,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450093567,26871.00
12/14/2015 06:45,2,0.000,ALERT,210.80,300.87,59.965,1450093504,"201051344000900","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,313755.4,313755.4,6545,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093569,26872.00
12/14/2015 06:45,2,0.000,ALERT,211.25,300.57,59.970,1450093504,"201051344000648","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,307522.3,307522.3,6532,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093571,26873.00
12/14/2015 06:45,2,0.000,ALERT,211.25,301.47,59.965,1450093504,"201051344000569","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,315111.8,315111.8,6533,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093573,26874.00
12/14/2015 06:45,2,0.000,ALERT,211.03,301.17,59.970,1450093504,"201051344000983","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,310435.8,310435.8,6534,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093575,26875.00
12/14/2015 06:45,2,0.000,ALERT,211.25,300.87,59.970,1450093504,"201051344001158","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,305986.3,305986.3,6536,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093577,26876.00
12/14/2015 06:45,2,0.000,ALERT,211.48,301.47,59.965,1450093504,"201051344000576","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,307972.2,307972.2,6540,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093579,26877.00
12/14/2015 06:45,2,0.000,ALERT,210.57,297.87,59.959,1450093504,"274151322000087","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,554926.4,554926.4,434,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450093581,26878.00
12/14/2015 07:00,2,0.000,ALERT,211.48,300.87,59.986,1450094403,"201051344000645","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,308719.4,308719.4,6541,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094405,26879.00
12/14/2015 07:00,2,0.000,ALERT,210.80,299.37,59.986,1450094403,"274151322000085","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,582178.1,582178.1,435,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094407,26880.00
12/14/2015 07:00,2,0.000,ALERT,211.70,300.57,59.986,1450094403,"201051344000633","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,301556.2,301556.2,6546,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094409,26881.00
12/14/2015 07:00,2,0.000,ALERT,211.03,300.57,59.986,1450094403,"201051344000469","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,302498.2,302498.2,6547,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094411,26882.00
12/14/2015 07:00,2,0.000,ALERT,210.80,299.67,59.981,1450094403,"201051344000646","219011344069620",0.00,2.00,0,297.57,310.49,0.0,0.0,0.000,307423.5,307423.5,11198,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450094413,26883.00
12/14/2015 07:00,2,0.000,ALERT,210.35,298.17,59.965,1450094403,"274151322000052","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,589718.2,589718.2,434,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094415,26884.00
12/14/2015 07:00,2,0.000,ALERT,211.03,299.37,59.991,1450094403,"201051344000585","219011344069620",0.00,3.00,0,297.87,310.19,0.0,0.0,0.000,312045.2,312045.2,11205,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450094416,26885.00
12/14/2015 07:00,2,0.000,ALERT,210.80,299.67,60.018,1450094403,"201051344001230","219011344069620",0.00,2.50,0,298.47,311.69,0.0,0.0,0.000,310542.1,310542.1,11232,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450094418,26886.00
12/14/2015 07:00,2,0.000,ALERT,211.25,299.97,59.928,1450094403,"201051344000582","219011344069620",0.00,2.00,0,299.07,311.69,0.0,0.0,0.000,305310.7,305310.7,11199,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450094420,26887.00
12/14/2015 07:00,2,0.000,ALERT,210.35,299.37,59.970,1450094403,"201051344000955","219011344069620",0.00,2.50,0,297.87,310.79,0.0,0.0,0.000,314160.0,314160.0,11198,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450094422,26888.00
12/14/2015 07:00,2,0.000,ALERT,210.35,297.87,59.981,1450094403,"274151322000094","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,475647.7,475647.7,444,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094423,26889.00
12/14/2015 07:00,2,0.000,ALERT,211.03,301.47,59.965,1450094403,"201051344000579","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,316108.4,316108.4,6539,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450094425,26890.00
12/14/2015 07:00,2,0.000,ALERT,210.57,299.67,59.975,1450094403,"201051344000890","219011344069620",0.00,3.00,0,298.77,311.99,0.0,0.0,0.000,312780.3,312780.3,11207,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450094427,26891.00
12/14/2015 07:00,2,0.000,ALERT,210.80,299.37,59.975,1450094403,"201051344000438","219011344069620",0.00,2.00,0,298.47,310.79,0.0,0.0,0.000,314464.4,314464.4,11202,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450094429,26892.00
12/14/2015 07:00,2,0.000,ALERT,211.03,298.47,59.975,1450094403,"201051344000417","219011344069620",0.00,2.50,0,297.57,310.49,0.0,0.0,0.000,308625.4,308625.4,11208,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450094431,26893.00
12/14/2015 07:00,2,0.000,ALERT,210.80,299.37,59.970,1450094403,"274151322000083","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,584234.6,584234.6,434,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094433,26894.00
12/14/2015 07:00,2,0.000,ALERT,211.03,299.37,59.975,1450094403,"274151322000076","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,620488.0,620488.0,434,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094434,26895.00
12/14/2015 07:00,2,0.000,ALERT,210.80,301.17,59.959,1450094403,"201051344000868","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,300237.4,300237.4,6543,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094436,26896.00
12/14/2015 07:00,2,0.000,ALERT,210.57,299.67,59.954,1450094403,"274151322000095","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,613456.9,613456.9,434,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094438,26897.00
12/14/2015 07:00,2,0.000,ALERT,210.80,300.87,59.959,1450094403,"201051344000988","219011344069620",0.00,3.00,0,296.06,302.37,0.0,0.0,0.000,300606.2,300606.2,6538,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094440,26898.00
12/14/2015 07:00,2,0.000,ALERT,211.03,298.77,59.954,1450094403,"201051344001025","219011344069620",0.00,2.00,0,297.57,310.79,0.0,0.0,0.000,312528.2,312528.2,11204,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450094442,26899.00
12/14/2015 07:00,2,0.000,ALERT,211.03,301.17,59.981,1450094403,"201051344000458","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,310435.9,310435.9,6540,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094444,26900.00
12/14/2015 07:00,2,0.000,ALERT,211.48,300.57,59.959,1450094403,"201051344000853","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,307345.4,307345.4,6542,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450094446,26901.00
12/14/2015 07:00,2,0.000,ALERT,211.48,299.97,59.928,1450094403,"201051344000685","219011344069620",0.00,2.50,0,297.87,311.39,0.0,0.0,0.000,314155.5,314155.5,11212,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450094447,26902.00
12/14/2015 07:00,2,0.000,ALERT,211.25,299.37,59.965,1450094403,"201051344000917","219011344069620",0.00,3.70,0,296.96,309.59,0.0,0.0,0.000,311843.6,311843.6,11223,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450094449,26903.00
12/14/2015 07:00,2,0.000,ALERT,211.48,299.97,59.949,1450094403,"201051344001145","219011344069620",0.00,2.50,0,298.47,312.29,0.0,0.0,0.000,314941.8,314941.8,11227,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094451,26904.00
12/14/2015 07:00,2,0.000,ALERT,211.48,299.67,59.954,1450094403,"201051344000651","219011344069620",0.00,1.50,0,297.57,309.89,0.0,0.0,0.000,308975.5,308975.5,11206,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094453,26905.00
12/14/2015 07:00,2,0.000,ALERT,210.12,299.07,59.949,1450094403,"274151322000088","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,567377.2,567377.2,435,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094454,26906.00
12/14/2015 07:00,2,0.000,ALERT,210.80,298.17,59.912,1450094403,"274151322000068","219011344069620",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,475526.9,475526.9,445,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450094456,26907.00
12/14/2015 07:00,2,0.000,ALERT,211.03,299.97,59.965,1450094403,"201051344001135","219011344069620",0.00,2.50,0,298.17,311.09,0.0,0.0,0.000,305658.8,305658.8,11196,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094458,26908.00
12/14/2015 07:00,2,0.000,ALERT,210.57,301.17,59.949,1450094403,"201051344000594","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,311598.9,311598.9,6541,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094460,26909.00
12/14/2015 07:00,2,0.000,ALERT,211.25,299.67,59.991,1450094403,"201051344001203","219011344069620",0.00,2.50,0,298.17,311.99,0.0,0.0,0.000,311924.7,311924.7,11208,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450094462,26910.00
12/14/2015 07:00,2,0.000,ALERT,210.35,298.77,59.938,1450094403,"274151322000054","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,579474.4,579474.4,434,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094464,26911.00
12/14/2015 07:00,2,0.000,ALERT,211.25,299.97,59.944,1450094403,"201051344000867","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,300715.7,300715.7,6538,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094465,26912.00
12/14/2015 07:00,2,0.000,ALERT,211.25,299.97,59.907,1450094403,"201051344001093","219011344069620",0.00,3.70,0,297.87,310.19,0.0,0.0,0.000,310020.0,310020.0,11220,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094467,26913.00
12/14/2015 07:00,2,0.000,ALERT,211.03,300.87,59.907,1450094403,"201051344000900","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,313755.4,313755.4,6547,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094469,26914.00
12/14/2015 07:00,2,0.000,ALERT,211.25,300.27,59.944,1450094403,"201051344000648","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,307522.3,307522.3,6534,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094471,26915.00
12/14/2015 07:00,2,0.000,ALERT,211.03,301.17,59.944,1450094403,"201051344000569","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,315111.8,315111.8,6535,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094472,26916.00
12/14/2015 07:00,2,0.000,ALERT,211.03,301.17,59.938,1450094403,"201051344000983","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,310435.8,310435.8,6536,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094474,26917.00
12/14/2015 07:00,2,0.000,ALERT,211.03,300.57,59.922,1450094403,"201051344001158","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,305986.3,305986.3,6538,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094476,26918.00
12/14/2015 07:00,2,0.000,ALERT,211.48,301.17,59.944,1450094403,"201051344000576","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,307972.2,307972.2,6542,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450094478,26919.00
12/14/2015 07:00,2,0.000,ALERT,210.57,298.17,59.938,1450094403,"274151322000087","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,554926.4,554926.4,436,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450094480,26920.00
12/14/2015 07:15,2,0.000,ALERT,211.93,301.17,59.965,1450095303,"201051344000645","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,308719.4,308719.4,6543,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095305,26921.00
12/14/2015 07:15,2,0.000,ALERT,209.90,297.57,59.949,1450095303,"274151322000085","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,582178.1,582178.1,437,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095307,26922.00
12/14/2015 07:15,2,0.000,ALERT,211.93,300.87,59.938,1450095303,"201051344000633","219011344069620",0.00,2.50,0,296.66,302.37,0.0,0.0,0.000,301556.2,301556.2,6548,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095309,26923.00
12/14/2015 07:15,2,0.000,ALERT,211.48,301.47,59.959,1450095303,"201051344000469","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,302498.2,302498.2,6549,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095311,26924.00
12/14/2015 07:15,2,0.000,ALERT,210.57,299.07,59.933,1450095303,"201051344000646","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,307423.5,307423.5,11200,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095313,26925.00
12/14/2015 07:15,2,0.000,ALERT,209.67,298.47,59.922,1450095303,"274151322000052","219011344069620",0.00,3.00,0,295.16,300.57,0.0,0.0,0.000,589718.2,589718.2,436,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095315,26926.00
12/14/2015 07:15,2,0.000,ALERT,211.03,299.67,59.975,1450095303,"201051344000585","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,312045.2,312045.2,11207,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095317,26927.00
12/14/2015 07:15,2,0.000,ALERT,211.03,299.67,59.970,1450095303,"201051344001230","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,310542.1,310542.1,11234,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095319,26928.00
12/14/2015 07:15,2,0.000,ALERT,211.25,299.97,59.970,1450095303,"201051344000582","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,305310.7,305310.7,11201,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095321,26929.00
12/14/2015 07:15,2,0.000,ALERT,210.57,299.37,59.975,1450095303,"201051344000955","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,314160.0,314160.0,11200,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450095323,26930.00
12/14/2015 07:15,2,0.000,ALERT,209.67,296.36,59.981,1450095303,"274151322000094","219011344069620",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,475647.7,475647.7,446,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095324,26931.00
12/14/2015 07:15,2,0.000,ALERT,211.25,301.47,59.981,1450095303,"201051344000579","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,316108.4,316108.4,6541,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095326,26932.00
12/14/2015 07:15,2,0.000,ALERT,210.80,299.67,59.986,1450095303,"201051344000890","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,312780.3,312780.3,11209,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095328,26933.00
12/14/2015 07:15,2,0.000,ALERT,211.03,299.37,59.981,1450095303,"201051344000438","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,314464.4,314464.4,11204,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095330,26934.00
12/14/2015 07:15,2,0.000,ALERT,211.03,298.47,59.981,1450095303,"201051344000417","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,308625.4,308625.4,11210,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095332,26935.00
12/14/2015 07:15,2,0.000,ALERT,210.12,298.17,59.981,1450095303,"274151322000083","219011344069620",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,584234.6,584234.6,436,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095333,26936.00
12/14/2015 07:15,2,0.000,ALERT,210.57,297.57,59.981,1450095303,"274151322000076","219011344069620",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,620488.0,620488.0,436,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095335,26937.00
12/14/2015 07:15,2,0.000,ALERT,210.80,300.87,59.991,1450095303,"201051344000868","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,300237.4,300237.4,6545,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095337,26938.00
12/14/2015 07:15,2,0.000,ALERT,209.90,298.47,59.986,1450095303,"274151322000095","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,613456.9,613456.9,436,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095339,26939.00
12/14/2015 07:15,2,0.000,ALERT,211.03,300.57,59.986,1450095303,"201051344000988","219011344069620",0.00,3.00,0,295.76,302.68,0.0,0.0,0.000,300606.2,300606.2,6540,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450095341,26940.00
12/14/2015 07:15,2,0.000,ALERT,210.57,298.47,59.986,1450095303,"201051344001025","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,312528.2,312528.2,11206,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095342,26941.00
12/14/2015 07:15,2,0.000,ALERT,211.25,301.17,59.991,1450095303,"201051344000458","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,310435.9,310435.9,6542,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095344,26942.00
12/14/2015 07:15,2,0.000,ALERT,211.70,300.57,59.981,1450095303,"201051344000853","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,307345.4,307345.4,6544,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095346,26943.00
12/14/2015 07:15,2,0.000,ALERT,211.25,299.67,59.996,1450095303,"201051344000685","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,314155.5,314155.5,11214,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095348,26944.00
12/14/2015 07:15,2,0.000,ALERT,211.03,299.07,60.034,1450095303,"201051344000917","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,311843.6,311843.6,11225,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095350,26945.00
12/14/2015 07:15,2,0.000,ALERT,210.80,299.37,60.012,1450095303,"201051344001145","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,314941.8,314941.8,11229,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450095352,26946.00
12/14/2015 07:15,2,0.000,ALERT,211.03,298.47,59.986,1450095303,"201051344000651","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,308975.5,308975.5,11208,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095353,26947.00
12/14/2015 07:15,2,0.000,ALERT,209.44,296.96,59.986,1450095303,"274151322000088","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,567377.2,567377.2,437,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095355,26948.00
12/14/2015 07:15,2,0.000,ALERT,210.35,296.66,59.986,1450095303,"274151322000068","219011344069620",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,475526.9,475526.9,447,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095357,26949.00
12/14/2015 07:15,2,0.000,ALERT,210.57,299.67,60.023,1450095303,"201051344001135","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,305658.8,305658.8,11198,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450095359,26950.00
12/14/2015 07:15,2,0.000,ALERT,211.03,301.47,59.986,1450095303,"201051344000594","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,311598.9,311598.9,6543,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450095360,26951.00
12/14/2015 07:15,2,0.000,ALERT,211.03,298.77,59.986,1450095303,"201051344001203","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,311924.7,311924.7,11210,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095362,26952.00
12/14/2015 07:15,2,0.000,ALERT,210.57,298.47,60.023,1450095303,"274151322000054","219011344069620",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,579474.4,579474.4,436,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095364,26953.00
12/14/2015 07:15,2,0.000,ALERT,211.70,300.87,59.991,1450095303,"201051344000867","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,300715.7,300715.7,6540,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450095366,26954.00
12/14/2015 07:15,2,0.000,ALERT,210.80,298.77,59.991,1450095303,"201051344001093","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,310020.0,310020.0,11222,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095368,26955.00
12/14/2015 07:15,2,0.000,ALERT,211.25,301.47,59.991,1450095303,"201051344000900","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,313755.4,313755.4,6549,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095369,26956.00
12/14/2015 07:15,2,0.000,ALERT,211.48,300.27,59.986,1450095303,"201051344000648","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,307522.3,307522.3,6536,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095371,26957.00
12/14/2015 07:15,2,0.000,ALERT,211.48,301.77,59.986,1450095303,"201051344000569","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,315111.8,315111.8,6537,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450095373,26958.00
12/14/2015 07:15,2,0.000,ALERT,211.48,301.47,59.970,1450095303,"201051344000983","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,310435.8,310435.8,6538,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095375,26959.00
12/14/2015 07:15,2,0.000,ALERT,211.48,301.17,59.986,1450095303,"201051344001158","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,305986.3,305986.3,6540,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095377,26960.00
12/14/2015 07:15,2,0.000,ALERT,211.93,301.77,59.991,1450095303,"201051344000576","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,307972.2,307972.2,6544,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095379,26961.00
12/14/2015 07:15,2,0.000,ALERT,210.57,298.47,59.986,1450095303,"274151322000087","219011344069620",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,554926.4,554926.4,438,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450095381,26962.00
12/14/2015 07:30,2,0.000,ALERT,213.06,302.68,59.996,1450096204,"201051344000645","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,308719.4,308719.4,6545,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096206,26963.00
12/14/2015 07:30,2,0.000,ALERT,211.93,299.97,59.996,1450096204,"274151322000085","219011344069620",0.00,3.30,0,296.06,302.07,0.0,0.0,0.000,582178.1,582178.1,439,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450096208,26964.00
12/14/2015 07:30,2,0.000,ALERT,213.29,302.68,59.986,1450096204,"201051344000633","219011344069620",0.00,2.00,0,297.57,303.88,0.0,0.0,0.000,301556.2,301556.2,6550,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096210,26965.00
12/14/2015 07:30,2,0.000,ALERT,212.61,302.68,59.996,1450096204,"201051344000469","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,302498.2,302498.2,6551,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096212,26966.00
12/14/2015 07:30,2,0.000,ALERT,211.25,300.27,59.981,1450096204,"201051344000646","219011344069620",0.00,2.00,0,296.36,302.07,0.0,0.0,0.000,307423.5,307423.5,11202,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450096213,26967.00
12/14/2015 07:30,2,0.000,ALERT,211.48,300.57,59.996,1450096204,"274151322000052","219011344069620",0.00,3.00,0,296.06,302.68,0.0,0.0,0.000,589718.2,589718.2,438,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096215,26968.00
12/14/2015 07:30,2,0.000,ALERT,211.48,300.27,59.996,1450096204,"201051344000585","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,312045.2,312045.2,11209,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096217,26969.00
12/14/2015 07:30,2,0.000,ALERT,211.48,300.57,59.949,1450096204,"201051344001230","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,310542.1,310542.1,11236,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096219,26970.00
12/14/2015 07:30,2,0.000,ALERT,212.16,301.47,60.002,1450096204,"201051344000582","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,305310.7,305310.7,11203,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096221,26971.00
12/14/2015 07:30,2,0.000,ALERT,211.03,300.27,59.996,1450096204,"201051344000955","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,314160.0,314160.0,11202,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096222,26972.00
12/14/2015 07:30,2,0.000,ALERT,212.16,299.67,59.996,1450096204,"274151322000094","219011344069620",0.00,2.00,0,295.46,301.77,0.0,0.0,0.000,475647.7,475647.7,448,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096224,26973.00
12/14/2015 07:30,2,0.000,ALERT,212.61,303.28,59.991,1450096204,"201051344000579","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,316108.4,316108.4,6543,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096226,26974.00
12/14/2015 07:30,2,0.000,ALERT,211.48,300.57,59.996,1450096204,"201051344000890","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,312780.3,312780.3,11211,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096228,26975.00
12/14/2015 07:30,2,0.000,ALERT,211.70,300.27,59.991,1450096204,"201051344000438","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,314464.4,314464.4,11206,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096230,26976.00
12/14/2015 07:30,2,0.000,ALERT,211.70,299.67,59.996,1450096204,"201051344000417","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,308625.4,308625.4,11212,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096231,26977.00
12/14/2015 07:30,2,0.000,ALERT,211.93,300.57,59.944,1450096204,"274151322000083","219011344069620",0.00,3.00,0,296.36,302.68,0.0,0.0,0.000,584234.6,584234.6,438,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096233,26978.00
12/14/2015 07:30,2,0.000,ALERT,212.38,299.97,59.991,1450096204,"274151322000076","219011344069620",0.00,3.00,0,296.06,302.98,0.0,0.0,0.000,620488.0,620488.0,438,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096235,26979.00
12/14/2015 07:30,2,0.000,ALERT,212.61,303.58,60.002,1450096204,"201051344000868","219011344069620",0.00,2.50,0,299.07,305.08,0.0,0.0,0.000,300237.4,300237.4,6547,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096237,26980.00
12/14/2015 07:30,2,0.000,ALERT,211.70,301.17,59.944,1450096204,"274151322000095","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,613456.9,613456.9,438,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096239,26981.00
12/14/2015 07:30,2,0.000,ALERT,212.61,302.68,59.975,1450096204,"201051344000988","219011344069620",0.00,3.00,0,296.36,303.88,0.0,0.0,0.000,300606.2,300606.2,6542,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096240,26982.00
12/14/2015 07:30,2,0.000,ALERT,211.48,299.67,60.018,1450096204,"201051344001025","219011344069620",0.00,2.00,0,296.66,302.68,0.0,0.0,0.000,312528.2,312528.2,11208,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096242,26983.00
12/14/2015 07:30,2,0.000,ALERT,212.16,302.37,59.981,1450096204,"201051344000458","219011344069620",0.00,3.70,0,298.77,305.08,0.0,0.0,0.000,310435.9,310435.9,6544,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450096244,26984.00
12/14/2015 07:30,2,0.000,ALERT,213.06,302.37,59.970,1450096204,"201051344000853","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,307345.4,307345.4,6546,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096246,26985.00
12/14/2015 07:30,2,0.000,ALERT,211.93,300.57,59.986,1450096204,"201051344000685","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,314155.5,314155.5,11216,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096248,26986.00
12/14/2015 07:30,2,0.000,ALERT,211.48,299.37,59.981,1450096204,"201051344000917","219011344069620",0.00,3.70,0,295.76,301.47,0.0,0.0,0.000,311843.6,311843.6,11227,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096250,26987.00
12/14/2015 07:30,2,0.000,ALERT,211.93,300.57,59.991,1450096204,"201051344001145","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,314941.8,314941.8,11231,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450096251,26988.00
12/14/2015 07:30,2,0.000,ALERT,211.48,299.37,59.975,1450096204,"201051344000651","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,308975.5,308975.5,11210,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450096253,26989.00
12/14/2015 07:30,2,0.000,ALERT,211.48,300.27,59.970,1450096204,"274151322000088","219011344069620",0.00,3.30,0,295.76,302.07,0.0,0.0,0.000,567377.2,567377.2,439,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096255,26990.00
12/14/2015 07:30,2,0.000,ALERT,212.38,299.37,59.965,1450096204,"274151322000068","219011344069620",0.00,3.30,0,295.46,301.47,0.0,0.0,0.000,475526.9,475526.9,449,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096257,26991.00
12/14/2015 07:30,2,0.000,ALERT,211.25,299.97,59.970,1450096204,"201051344001135","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,305658.8,305658.8,11200,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096258,26992.00
12/14/2015 07:30,2,0.000,ALERT,212.16,302.98,59.970,1450096204,"201051344000594","219011344069620",0.00,2.50,0,298.77,305.98,0.0,0.0,0.000,311598.9,311598.9,6545,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450096260,26993.00
12/14/2015 07:30,2,0.000,ALERT,211.70,299.67,59.933,1450096204,"201051344001203","219011344069620",0.00,2.50,0,296.96,308.09,0.0,0.0,0.000,311924.7,311924.7,11212,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096262,26994.00
12/14/2015 07:30,2,0.000,ALERT,211.70,300.57,59.954,1450096204,"274151322000054","219011344069620",0.00,3.70,0,297.26,302.98,0.0,0.0,0.000,579474.4,579474.4,438,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096264,26995.00
12/14/2015 07:30,2,0.000,ALERT,212.83,301.77,59.981,1450096204,"201051344000867","219011344069620",0.00,3.30,0,298.77,305.68,0.0,0.0,0.000,300715.7,300715.7,6542,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096266,26996.00
12/14/2015 07:30,2,0.000,ALERT,211.70,300.27,59.965,1450096204,"201051344001093","219011344069620",0.00,3.70,0,297.26,306.28,0.0,0.0,0.000,310020.0,310020.0,11224,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096267,26997.00
12/14/2015 07:30,2,0.000,ALERT,212.38,302.37,59.965,1450096204,"201051344000900","219011344069620",0.00,2.50,0,299.07,305.38,0.0,0.0,0.000,313755.4,313755.4,6551,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096269,26998.00
12/14/2015 07:30,2,0.000,ALERT,212.83,301.77,59.975,1450096204,"201051344000648","219011344069620",0.00,1.50,0,298.77,305.08,0.0,0.0,0.000,307522.3,307522.3,6538,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096271,26999.00
12/14/2015 07:30,2,0.000,ALERT,212.61,302.98,59.970,1450096204,"201051344000569","219011344069620",0.00,3.00,0,299.97,305.98,0.0,0.0,0.000,315111.8,315111.8,6539,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096273,27000.00
12/14/2015 07:30,2,0.000,ALERT,212.38,302.37,59.970,1450096204,"201051344000983","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,310435.8,310435.8,6540,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096275,27001.00
12/14/2015 07:30,2,0.000,ALERT,212.61,302.37,59.965,1450096204,"201051344001158","219011344069620",0.00,1.50,0,298.77,305.38,0.0,0.0,0.000,305986.3,305986.3,6542,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450096277,27002.00
12/14/2015 07:30,2,0.000,ALERT,213.06,302.98,59.970,1450096204,"201051344000576","219011344069620",0.00,2.50,0,299.07,305.98,0.0,0.0,0.000,307972.2,307972.2,6546,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096279,27003.00
12/14/2015 07:30,2,0.000,ALERT,211.93,299.37,59.944,1450096204,"274151322000087","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,554926.4,554926.4,440,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450096281,27004.00
12/14/2015 07:45,2,0.000,ALERT,212.61,301.77,59.986,1450097104,"201051344000645","219011344069620",0.00,3.00,0,288.85,312.59,0.0,0.0,0.000,308719.4,308719.4,6547,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097106,27005.00
12/14/2015 07:45,2,0.000,ALERT,211.70,299.67,59.996,1450097104,"274151322000085","219011344069620",0.00,3.30,0,287.05,302.37,0.0,0.0,0.000,582178.1,582178.1,441,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097108,27006.00
12/14/2015 07:45,2,0.000,ALERT,213.06,301.47,59.996,1450097104,"201051344000633","219011344069620",0.00,2.00,0,287.05,312.29,0.0,0.0,0.000,301556.2,301556.2,6552,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450097110,27007.00
12/14/2015 07:45,2,0.000,ALERT,212.38,301.77,59.959,1450097104,"201051344000469","219011344069620",0.00,2.00,0,287.65,311.69,0.0,0.0,0.000,302498.2,302498.2,6553,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097112,27008.00
12/14/2015 07:45,2,0.000,ALERT,211.03,300.27,59.996,1450097104,"201051344000646","219011344069620",0.00,2.00,0,286.44,306.58,0.0,0.0,0.000,307423.5,307423.5,11204,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450097113,27009.00
12/14/2015 07:45,2,0.000,ALERT,211.48,300.27,59.991,1450097104,"274151322000052","219011344069620",0.00,3.00,0,287.05,302.98,0.0,0.0,0.000,589718.2,589718.2,440,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450097115,27010.00
12/14/2015 07:45,2,0.000,ALERT,211.70,300.87,59.965,1450097104,"201051344000585","219011344069620",0.00,3.00,0,286.14,306.58,0.0,0.0,0.000,312045.2,312045.2,11211,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097117,27011.00
12/14/2015 07:45,2,0.000,ALERT,211.48,300.87,59.996,1450097104,"201051344001230","219011344069620",0.00,2.50,0,287.05,307.18,0.0,0.0,0.000,310542.1,310542.1,11238,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097119,27012.00
12/14/2015 07:45,2,0.000,ALERT,212.16,301.47,60.002,1450097104,"201051344000582","219011344069620",0.00,2.00,0,287.65,307.48,0.0,0.0,0.000,305310.7,305310.7,11205,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097121,27013.00
12/14/2015 07:45,2,0.000,ALERT,211.03,300.27,59.975,1450097104,"201051344000955","219011344069620",0.00,2.50,0,286.74,306.58,0.0,0.0,0.000,314160.0,314160.0,11204,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097122,27014.00
12/14/2015 07:45,2,0.000,ALERT,211.70,299.37,59.991,1450097104,"274151322000094","219011344069620",0.00,2.00,0,286.44,301.77,0.0,0.0,0.000,475647.7,475647.7,450,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097124,27015.00
12/14/2015 07:45,2,0.000,ALERT,212.16,302.37,59.986,1450097104,"201051344000579","219011344069620",0.00,3.00,0,289.45,312.89,0.0,0.0,0.000,316108.4,316108.4,6545,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097126,27016.00
