ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 07:45,2,0.000,ALERT,211.25,300.87,59.975,1450097104,"201051344000890","219011344069620",0.00,3.00,0,287.05,307.48,0.0,0.0,0.000,312780.3,312780.3,11213,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097128,27017.00
12/14/2015 07:45,2,0.000,ALERT,211.48,300.27,59.986,1450097104,"201051344000438","219011344069620",0.00,2.00,0,287.05,306.58,0.0,0.0,0.000,314464.4,314464.4,11208,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450097130,27018.00
12/14/2015 07:45,2,0.000,ALERT,211.70,299.97,59.970,1450097104,"201051344000417","219011344069620",0.00,2.50,0,286.14,306.28,0.0,0.0,0.000,308625.4,308625.4,11214,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450097131,27019.00
12/14/2015 07:45,2,0.000,ALERT,211.70,299.97,59.981,1450097104,"274151322000083","219011344069620",0.00,3.00,0,287.65,302.98,0.0,0.0,0.000,584234.6,584234.6,440,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097133,27020.00
12/14/2015 07:45,2,0.000,ALERT,212.16,299.67,59.975,1450097104,"274151322000076","219011344069620",0.00,3.00,0,287.05,302.68,0.0,0.0,0.000,620488.0,620488.0,440,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097135,27021.00
12/14/2015 07:45,2,0.000,ALERT,212.16,302.68,59.981,1450097104,"201051344000868","219011344069620",0.00,2.50,0,289.45,313.50,0.0,0.0,0.000,300237.4,300237.4,6549,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097137,27022.00
12/14/2015 07:45,2,0.000,ALERT,211.70,301.17,59.991,1450097104,"274151322000095","219011344069620",0.00,2.00,0,287.95,303.58,0.0,0.0,0.000,613456.9,613456.9,440,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097139,27023.00
12/14/2015 07:45,2,0.000,ALERT,211.93,301.47,59.975,1450097104,"201051344000988","219011344069620",0.00,3.00,0,286.44,311.39,0.0,0.0,0.000,300606.2,300606.2,6544,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450097140,27024.00
12/14/2015 07:45,2,0.000,ALERT,211.25,299.67,59.975,1450097104,"201051344001025","219011344069620",0.00,2.00,0,286.44,306.88,0.0,0.0,0.000,312528.2,312528.2,11210,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450097142,27025.00
12/14/2015 07:45,2,0.000,ALERT,212.16,301.77,59.959,1450097104,"201051344000458","219011344069620",0.00,3.70,0,288.55,312.59,0.0,0.0,0.000,310435.9,310435.9,6546,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097144,27026.00
12/14/2015 07:45,2,0.000,ALERT,212.83,301.77,59.991,1450097104,"201051344000853","219011344069620",0.00,2.50,0,288.55,312.29,0.0,0.0,0.000,307345.4,307345.4,6548,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097146,27027.00
12/14/2015 07:45,2,0.000,ALERT,211.70,300.27,59.981,1450097104,"201051344000685","219011344069620",0.00,2.50,0,286.74,306.88,0.0,0.0,0.000,314155.5,314155.5,11218,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450097148,27028.00
12/14/2015 07:45,2,0.000,ALERT,211.48,299.67,59.981,1450097104,"201051344000917","219011344069620",0.00,3.70,0,285.54,305.98,0.0,0.0,0.000,311843.6,311843.6,11229,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097149,27029.00
12/14/2015 07:45,2,0.000,ALERT,211.70,300.57,59.986,1450097104,"201051344001145","219011344069620",0.00,2.50,0,287.05,307.18,0.0,0.0,0.000,314941.8,314941.8,11233,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097151,27030.00
12/14/2015 07:45,2,0.000,ALERT,211.48,299.37,60.018,1450097104,"201051344000651","219011344069620",0.00,1.50,0,286.44,305.98,0.0,0.0,0.000,308975.5,308975.5,11212,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097153,27031.00
12/14/2015 07:45,2,0.000,ALERT,211.03,299.67,59.970,1450097104,"274151322000088","219011344069620",0.00,3.30,0,287.05,302.37,0.0,0.0,0.000,567377.2,567377.2,441,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450097155,27032.00
12/14/2015 07:45,2,0.000,ALERT,212.38,299.07,59.986,1450097104,"274151322000068","219011344069620",0.00,3.30,0,286.44,301.77,0.0,0.0,0.000,475526.9,475526.9,451,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097156,27033.00
12/14/2015 07:45,2,0.000,ALERT,211.03,300.27,60.007,1450097104,"201051344001135","219011344069620",0.00,2.50,0,286.74,306.88,0.0,0.0,0.000,305658.8,305658.8,11202,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450097158,27034.00
12/14/2015 07:45,2,0.000,ALERT,211.70,302.07,59.986,1450097104,"201051344000594","219011344069620",0.00,2.00,0,288.55,313.20,0.0,0.0,0.000,311598.9,311598.9,6547,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097160,27035.00
12/14/2015 07:45,2,0.000,ALERT,211.48,299.97,59.991,1450097104,"201051344001203","219011344069620",0.00,2.50,0,286.44,304.48,0.0,0.0,0.000,311924.7,311924.7,11214,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097162,27036.00
12/14/2015 07:45,2,0.000,ALERT,211.48,299.97,59.986,1450097104,"274151322000054","219011344069620",0.00,3.70,0,287.35,302.07,0.0,0.0,0.000,579474.4,579474.4,440,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097164,27037.00
12/14/2015 07:45,2,0.000,ALERT,212.38,301.17,59.981,1450097104,"201051344000867","219011344069620",0.00,3.30,0,287.95,313.20,0.0,0.0,0.000,300715.7,300715.7,6544,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097166,27038.00
12/14/2015 07:45,2,0.000,ALERT,211.25,299.97,59.991,1450097104,"201051344001093","219011344069620",0.00,3.30,0,286.74,302.68,0.0,0.0,0.000,310020.0,310020.0,11226,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097168,27039.00
12/14/2015 07:45,2,0.000,ALERT,211.93,301.77,59.981,1450097104,"201051344000900","219011344069620",0.00,2.50,0,288.25,311.69,0.0,0.0,0.000,313755.4,313755.4,6553,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450097169,27040.00
12/14/2015 07:45,2,0.000,ALERT,212.38,301.17,59.981,1450097104,"201051344000648","219011344069620",0.00,2.00,0,287.95,312.29,0.0,0.0,0.000,307522.3,307522.3,6540,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097171,27041.00
12/14/2015 07:45,2,0.000,ALERT,212.38,302.68,60.007,1450097104,"201051344000569","219011344069620",0.00,3.00,0,289.45,313.20,0.0,0.0,0.000,315111.8,315111.8,6541,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450097173,27042.00
12/14/2015 07:45,2,0.000,ALERT,212.16,301.77,59.981,1450097104,"201051344000983","219011344069620",0.00,3.00,0,288.85,312.59,0.0,0.0,0.000,310435.8,310435.8,6542,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097175,27043.00
12/14/2015 07:45,2,0.000,ALERT,212.16,301.47,59.981,1450097104,"201051344001158","219011344069620",0.00,1.50,0,288.25,311.39,0.0,0.0,0.000,305986.3,305986.3,6544,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097177,27044.00
12/14/2015 07:45,2,0.000,ALERT,212.61,302.37,59.981,1450097104,"201051344000576","219011344069620",0.00,2.50,0,288.85,312.29,0.0,0.0,0.000,307972.2,307972.2,6548,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097179,27045.00
12/14/2015 07:45,2,0.000,ALERT,211.70,298.47,60.012,1450097104,"274151322000087","219011344069620",0.00,3.70,0,286.14,301.17,0.0,0.0,0.000,554926.4,554926.4,442,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450097181,27046.00
12/14/2015 08:00,2,0.000,ALERT,212.38,301.17,60.002,1450098003,"201051344000645","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,308719.4,308719.4,6549,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098005,27047.00
12/14/2015 08:00,2,0.000,ALERT,211.48,299.67,59.991,1450098003,"274151322000085","219011344069620",0.00,3.00,0,296.96,302.68,0.0,0.0,0.000,582178.1,582178.1,443,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098007,27048.00
12/14/2015 08:00,2,0.000,ALERT,212.61,300.87,59.975,1450098003,"201051344000633","219011344069620",0.00,2.00,0,297.57,303.88,0.0,0.0,0.000,301556.2,301556.2,6554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098009,27049.00
12/14/2015 08:00,2,0.000,ALERT,212.16,301.17,60.002,1450098003,"201051344000469","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,302498.2,302498.2,6555,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098010,27050.00
12/14/2015 08:00,2,0.000,ALERT,211.25,299.97,60.007,1450098003,"201051344000646","219011344069620",0.00,2.00,0,296.36,305.98,0.0,0.0,0.000,307423.5,307423.5,11206,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098012,27051.00
12/14/2015 08:00,2,0.000,ALERT,211.03,300.57,60.028,1450098003,"274151322000052","219011344069620",0.00,3.00,0,296.96,302.68,0.0,0.0,0.000,589718.2,589718.2,442,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098014,27052.00
12/14/2015 08:00,2,0.000,ALERT,211.70,300.27,59.991,1450098003,"201051344000585","219011344069620",0.00,3.00,0,296.66,305.98,0.0,0.0,0.000,312045.2,312045.2,11213,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098016,27053.00
12/14/2015 08:00,2,0.000,ALERT,211.48,300.27,60.002,1450098003,"201051344001230","219011344069620",0.00,2.50,0,297.26,306.88,0.0,0.0,0.000,310542.1,310542.1,11240,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098017,27054.00
12/14/2015 08:00,2,0.000,ALERT,212.16,301.17,60.007,1450098003,"201051344000582","219011344069620",0.00,2.00,0,297.87,306.88,0.0,0.0,0.000,305310.7,305310.7,11207,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098019,27055.00
12/14/2015 08:00,2,0.000,ALERT,211.25,299.97,59.991,1450098003,"201051344000955","219011344069620",0.00,2.50,0,296.96,305.98,0.0,0.0,0.000,314160.0,314160.0,11206,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098021,27056.00
12/14/2015 08:00,2,0.000,ALERT,211.48,299.37,60.007,1450098003,"274151322000094","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,475647.7,475647.7,452,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098023,27057.00
12/14/2015 08:00,2,0.000,ALERT,212.16,302.68,60.007,1450098003,"201051344000579","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,316108.4,316108.4,6547,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098025,27058.00
12/14/2015 08:00,2,0.000,ALERT,211.48,300.57,59.981,1450098003,"201051344000890","219011344069620",0.00,3.00,0,297.57,306.58,0.0,0.0,0.000,312780.3,312780.3,11215,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098027,27059.00
12/14/2015 08:00,2,0.000,ALERT,211.93,300.27,60.002,1450098003,"201051344000438","219011344069620",0.00,2.00,0,296.96,305.98,0.0,0.0,0.000,314464.4,314464.4,11210,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098029,27060.00
12/14/2015 08:00,2,0.000,ALERT,211.70,299.37,59.996,1450098003,"201051344000417","219011344069620",0.00,2.50,0,296.36,305.68,0.0,0.0,0.000,308625.4,308625.4,11216,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098030,27061.00
12/14/2015 08:00,2,0.000,ALERT,211.70,300.57,59.996,1450098003,"274151322000083","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,584234.6,584234.6,442,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098032,27062.00
12/14/2015 08:00,2,0.000,ALERT,212.16,300.27,59.996,1450098003,"274151322000076","219011344069620",0.00,3.00,0,296.96,302.98,0.0,0.0,0.000,620488.0,620488.0,442,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098034,27063.00
12/14/2015 08:00,2,0.000,ALERT,212.16,302.68,59.996,1450098003,"201051344000868","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,300237.4,300237.4,6551,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098036,27064.00
12/14/2015 08:00,2,0.000,ALERT,211.48,300.87,59.991,1450098003,"274151322000095","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,613456.9,613456.9,442,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098038,27065.00
12/14/2015 08:00,2,0.000,ALERT,212.16,301.47,59.996,1450098003,"201051344000988","219011344069620",0.00,3.00,0,296.66,303.58,0.0,0.0,0.000,300606.2,300606.2,6546,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098040,27066.00
12/14/2015 08:00,2,0.000,ALERT,211.25,299.07,59.991,1450098003,"201051344001025","219011344069620",0.00,2.00,0,297.26,305.68,0.0,0.0,0.000,312528.2,312528.2,11212,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098041,27067.00
12/14/2015 08:00,2,0.000,ALERT,211.93,301.77,60.018,1450098003,"201051344000458","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,310435.9,310435.9,6548,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098043,27068.00
12/14/2015 08:00,2,0.000,ALERT,212.83,302.07,59.996,1450098003,"201051344000853","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,307345.4,307345.4,6550,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098045,27069.00
12/14/2015 08:00,2,0.000,ALERT,211.93,300.27,59.996,1450098003,"201051344000685","219011344069620",0.00,2.50,0,297.87,306.58,0.0,0.0,0.000,314155.5,314155.5,11220,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098047,27070.00
12/14/2015 08:00,2,0.000,ALERT,211.70,299.67,59.996,1450098003,"201051344000917","219011344069620",0.00,3.70,0,296.66,305.38,0.0,0.0,0.000,311843.6,311843.6,11231,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098048,27071.00
12/14/2015 08:00,2,0.000,ALERT,211.93,300.27,59.991,1450098003,"201051344001145","219011344069620",0.00,2.50,0,298.17,306.58,0.0,0.0,0.000,314941.8,314941.8,11235,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098050,27072.00
12/14/2015 08:00,2,0.000,ALERT,211.70,299.37,59.996,1450098003,"201051344000651","219011344069620",0.00,1.50,0,297.26,305.08,0.0,0.0,0.000,308975.5,308975.5,11214,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098052,27073.00
12/14/2015 08:00,2,0.000,ALERT,211.03,299.67,59.970,1450098003,"274151322000088","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,567377.2,567377.2,443,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098054,27074.00
12/14/2015 08:00,2,0.000,ALERT,211.93,298.77,59.991,1450098003,"274151322000068","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,475526.9,475526.9,453,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098056,27075.00
12/14/2015 08:00,2,0.000,ALERT,211.25,299.97,59.959,1450098003,"201051344001135","219011344069620",0.00,2.50,0,297.87,305.68,0.0,0.0,0.000,305658.8,305658.8,11204,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098057,27076.00
12/14/2015 08:00,2,0.000,ALERT,211.70,302.07,59.996,1450098003,"201051344000594","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,311598.9,311598.9,6549,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098059,27077.00
12/14/2015 08:00,2,0.000,ALERT,211.70,299.67,59.991,1450098003,"201051344001203","219011344069620",0.00,2.50,0,297.87,306.88,0.0,0.0,0.000,311924.7,311924.7,11216,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098061,27078.00
12/14/2015 08:00,2,0.000,ALERT,211.25,299.37,60.018,1450098003,"274151322000054","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,579474.4,579474.4,442,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098063,27079.00
12/14/2015 08:00,2,0.000,ALERT,212.38,301.47,59.981,1450098003,"201051344000867","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,300715.7,300715.7,6546,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098064,27080.00
12/14/2015 08:00,2,0.000,ALERT,211.48,299.67,59.975,1450098003,"201051344001093","219011344069620",0.00,3.30,0,297.87,305.68,0.0,0.0,0.000,310020.0,310020.0,11228,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098066,27081.00
12/14/2015 08:00,2,0.000,ALERT,211.93,301.77,59.975,1450098003,"201051344000900","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,313755.4,313755.4,6555,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098068,27082.00
12/14/2015 08:00,2,0.000,ALERT,212.38,301.17,59.986,1450098003,"201051344000648","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,307522.3,307522.3,6542,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098070,27083.00
12/14/2015 08:00,2,0.000,ALERT,212.38,302.37,59.981,1450098003,"201051344000569","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,315111.8,315111.8,6543,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098072,27084.00
12/14/2015 08:00,2,0.000,ALERT,211.93,301.77,59.981,1450098003,"201051344000983","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,310435.8,310435.8,6544,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098073,27085.00
12/14/2015 08:00,2,0.000,ALERT,212.38,301.77,59.959,1450098003,"201051344001158","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,305986.3,305986.3,6546,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098075,27086.00
12/14/2015 08:00,2,0.000,ALERT,212.61,302.37,59.938,1450098003,"201051344000576","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,307972.2,307972.2,6550,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098077,27087.00
12/14/2015 08:00,2,0.000,ALERT,211.25,298.47,59.954,1450098003,"274151322000087","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,554926.4,554926.4,444,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098079,27088.00
12/14/2015 08:15,2,0.000,ALERT,212.61,302.07,60.002,1450098903,"201051344000645","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,308719.4,308719.4,6551,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098905,27089.00
12/14/2015 08:15,2,0.000,ALERT,211.70,299.67,59.991,1450098903,"274151322000085","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,582178.1,582178.1,445,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098907,27090.00
12/14/2015 08:15,2,0.000,ALERT,212.83,301.77,59.996,1450098903,"201051344000633","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,301556.2,301556.2,6556,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098908,27091.00
12/14/2015 08:15,2,0.000,ALERT,212.38,302.07,60.002,1450098903,"201051344000469","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,302498.2,302498.2,6557,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098910,27092.00
12/14/2015 08:15,2,0.000,ALERT,211.48,299.97,59.996,1450098903,"201051344000646","219011344069620",0.00,2.00,0,296.96,302.68,0.0,0.0,0.000,307423.5,307423.5,11208,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098912,27093.00
12/14/2015 08:15,2,0.000,ALERT,211.25,299.37,59.981,1450098903,"274151322000052","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,589718.2,589718.2,444,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098914,27094.00
12/14/2015 08:15,2,0.000,ALERT,211.70,300.27,59.986,1450098903,"201051344000585","219011344069620",0.00,2.50,0,296.96,302.98,0.0,0.0,0.000,312045.2,312045.2,11215,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098916,27095.00
12/14/2015 08:15,2,0.000,ALERT,211.48,299.97,59.981,1450098903,"201051344001230","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,310542.1,310542.1,11242,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098918,27096.00
12/14/2015 08:15,2,0.000,ALERT,212.16,300.87,60.012,1450098903,"201051344000582","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,305310.7,305310.7,11209,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098919,27097.00
12/14/2015 08:15,2,0.000,ALERT,211.25,299.97,59.991,1450098903,"201051344000955","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,314160.0,314160.0,11208,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098921,27098.00
12/14/2015 08:15,2,0.000,ALERT,211.70,298.77,59.981,1450098903,"274151322000094","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,475647.7,475647.7,454,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098923,27099.00
12/14/2015 08:15,2,0.000,ALERT,212.16,302.68,59.986,1450098903,"201051344000579","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,316108.4,316108.4,6549,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098925,27100.00
12/14/2015 08:15,2,0.000,ALERT,211.48,300.27,59.965,1450098903,"201051344000890","219011344069620",0.00,3.00,0,297.87,304.18,0.0,0.0,0.000,312780.3,312780.3,11217,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098927,27101.00
12/14/2015 08:15,2,0.000,ALERT,211.70,299.97,59.986,1450098903,"201051344000438","219011344069620",0.00,2.00,0,297.26,303.28,0.0,0.0,0.000,314464.4,314464.4,11212,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098929,27102.00
12/14/2015 08:15,2,0.000,ALERT,211.93,299.67,59.981,1450098903,"201051344000417","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,308625.4,308625.4,11218,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098930,27103.00
12/14/2015 08:15,2,0.000,ALERT,211.70,299.37,59.975,1450098903,"274151322000083","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,584234.6,584234.6,444,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098932,27104.00
12/14/2015 08:15,2,0.000,ALERT,212.16,299.37,60.023,1450098903,"274151322000076","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,620488.0,620488.0,444,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098934,27105.00
12/14/2015 08:15,2,0.000,ALERT,212.16,302.68,59.986,1450098903,"201051344000868","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,300237.4,300237.4,6553,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098936,27106.00
12/14/2015 08:15,2,0.000,ALERT,211.48,300.87,59.986,1450098903,"274151322000095","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,613456.9,613456.9,444,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098938,27107.00
12/14/2015 08:15,2,0.000,ALERT,212.16,302.07,60.002,1450098903,"201051344000988","219011344069620",0.00,2.50,0,296.66,302.98,0.0,0.0,0.000,300606.2,300606.2,6548,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098939,27108.00
12/14/2015 08:15,2,0.000,ALERT,211.48,299.37,59.975,1450098903,"201051344001025","219011344069620",0.00,1.50,0,296.66,303.58,0.0,0.0,0.000,312528.2,312528.2,11214,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098941,27109.00
12/14/2015 08:15,2,0.000,ALERT,212.16,302.07,59.981,1450098903,"201051344000458","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,310435.9,310435.9,6550,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098943,27110.00
12/14/2015 08:15,2,0.000,ALERT,212.61,301.77,59.991,1450098903,"201051344000853","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,307345.4,307345.4,6552,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098945,27111.00
12/14/2015 08:15,2,0.000,ALERT,211.93,299.97,59.991,1450098903,"201051344000685","219011344069620",0.00,2.50,0,297.26,303.28,0.0,0.0,0.000,314155.5,314155.5,11222,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098947,27112.00
12/14/2015 08:15,2,0.000,ALERT,211.93,299.37,59.986,1450098903,"201051344000917","219011344069620",0.00,3.70,0,296.06,302.07,0.0,0.0,0.000,311843.6,311843.6,11233,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098949,27113.00
12/14/2015 08:15,2,0.000,ALERT,211.93,300.27,59.991,1450098903,"201051344001145","219011344069620",0.00,2.50,0,297.57,303.88,0.0,0.0,0.000,314941.8,314941.8,11237,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098951,27114.00
12/14/2015 08:15,2,0.000,ALERT,211.70,299.37,59.975,1450098903,"201051344000651","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,308975.5,308975.5,11216,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098952,27115.00
12/14/2015 08:15,2,0.000,ALERT,211.25,299.07,59.991,1450098903,"274151322000088","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,567377.2,567377.2,445,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098954,27116.00
12/14/2015 08:15,2,0.000,ALERT,212.38,298.77,59.991,1450098903,"274151322000068","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,475526.9,475526.9,455,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098956,27117.00
12/14/2015 08:15,2,0.000,ALERT,211.48,299.97,59.981,1450098903,"201051344001135","219011344069620",0.00,2.50,0,297.26,303.28,0.0,0.0,0.000,305658.8,305658.8,11206,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098958,27118.00
12/14/2015 08:15,2,0.000,ALERT,211.70,302.37,59.954,1450098903,"201051344000594","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,311598.9,311598.9,6551,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098960,27119.00
12/14/2015 08:15,2,0.000,ALERT,211.93,299.97,60.023,1450098903,"201051344001203","219011344069620",0.00,2.50,0,297.26,304.48,0.0,0.0,0.000,311924.7,311924.7,11218,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098961,27120.00
12/14/2015 08:15,2,0.000,ALERT,211.48,299.67,59.981,1450098903,"274151322000054","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,579474.4,579474.4,444,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098963,27121.00
12/14/2015 08:15,2,0.000,ALERT,212.61,301.77,59.991,1450098903,"201051344000867","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,300715.7,300715.7,6548,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098965,27122.00
12/14/2015 08:15,2,0.000,ALERT,211.70,299.97,59.981,1450098903,"201051344001093","219011344069620",0.00,3.30,0,296.96,302.68,0.0,0.0,0.000,310020.0,310020.0,11230,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098967,27123.00
12/14/2015 08:15,2,0.000,ALERT,211.93,301.47,59.965,1450098903,"201051344000900","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,313755.4,313755.4,6557,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098969,27124.00
12/14/2015 08:15,2,0.000,ALERT,212.38,301.17,60.023,1450098903,"201051344000648","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,307522.3,307522.3,6544,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098970,27125.00
12/14/2015 08:15,2,0.000,ALERT,212.38,302.68,59.986,1450098903,"201051344000569","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,315111.8,315111.8,6545,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098972,27126.00
12/14/2015 08:15,2,0.000,ALERT,212.16,301.77,59.991,1450098903,"201051344000983","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,310435.8,310435.8,6546,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098974,27127.00
12/14/2015 08:15,2,0.000,ALERT,212.38,302.07,59.991,1450098903,"201051344001158","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,305986.3,305986.3,6548,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098976,27128.00
12/14/2015 08:15,2,0.000,ALERT,212.83,302.68,59.986,1450098903,"201051344000576","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,307972.2,307972.2,6552,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450098978,27129.00
12/14/2015 08:15,2,0.000,ALERT,211.70,299.37,59.991,1450098903,"274151322000087","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,554926.4,554926.4,446,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450098980,27130.00
12/14/2015 08:30,2,0.000,ALERT,212.38,301.47,59.986,1450099803,"201051344000645","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,308719.4,308719.4,6553,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099805,27131.00
12/14/2015 08:30,2,0.000,ALERT,211.93,299.97,59.965,1450099803,"274151322000085","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,582178.1,582178.1,447,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450099807,27132.00
12/14/2015 08:30,2,0.000,ALERT,212.61,301.47,59.954,1450099803,"201051344000633","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,301556.2,301556.2,6558,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099809,27133.00
12/14/2015 08:30,2,0.000,ALERT,212.16,301.77,59.991,1450099803,"201051344000469","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,302498.2,302498.2,6559,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450099811,27134.00
12/14/2015 08:30,2,0.000,ALERT,211.25,299.97,59.991,1450099803,"201051344000646","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,307423.5,307423.5,11210,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099813,27135.00
12/14/2015 08:30,2,0.000,ALERT,211.48,299.37,59.986,1450099803,"274151322000052","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,589718.2,589718.2,446,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099815,27136.00
12/14/2015 08:30,2,0.000,ALERT,211.48,300.27,59.986,1450099803,"201051344000585","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,312045.2,312045.2,11217,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099816,27137.00
12/14/2015 08:30,2,0.000,ALERT,211.48,300.57,59.996,1450099803,"201051344001230","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,310542.1,310542.1,11244,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099818,27138.00
12/14/2015 08:30,2,0.000,ALERT,212.16,301.17,60.002,1450099803,"201051344000582","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,305310.7,305310.7,11211,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099820,27139.00
12/14/2015 08:30,2,0.000,ALERT,211.25,300.27,59.996,1450099803,"201051344000955","219011344069620",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,314160.0,314160.0,11210,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450099822,27140.00
12/14/2015 08:30,2,0.000,ALERT,211.93,299.67,59.996,1450099803,"274151322000094","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,475647.7,475647.7,456,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099823,27141.00
12/14/2015 08:30,2,0.000,ALERT,211.93,302.68,59.996,1450099803,"201051344000579","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,316108.4,316108.4,6551,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099825,27142.00
12/14/2015 08:30,2,0.000,ALERT,211.48,300.57,59.938,1450099803,"201051344000890","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,312780.3,312780.3,11219,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450099827,27143.00
12/14/2015 08:30,2,0.000,ALERT,211.70,299.97,59.991,1450099803,"201051344000438","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,314464.4,314464.4,11214,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450099829,27144.00
12/14/2015 08:30,2,0.000,ALERT,211.93,299.67,59.996,1450099803,"201051344000417","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,308625.4,308625.4,11220,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099831,27145.00
12/14/2015 08:30,2,0.000,ALERT,212.16,300.27,60.012,1450099803,"274151322000083","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,584234.6,584234.6,446,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450099832,27146.00
12/14/2015 08:30,2,0.000,ALERT,212.16,299.97,59.981,1450099803,"274151322000076","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,620488.0,620488.0,446,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099834,27147.00
12/14/2015 08:30,2,0.000,ALERT,211.93,302.68,59.986,1450099803,"201051344000868","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,300237.4,300237.4,6555,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099836,27148.00
12/14/2015 08:30,2,0.000,ALERT,211.93,301.17,59.991,1450099803,"274151322000095","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,613456.9,613456.9,446,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099838,27149.00
12/14/2015 08:30,2,0.000,ALERT,211.70,301.77,59.991,1450099803,"201051344000988","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,300606.2,300606.2,6550,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450099840,27150.00
12/14/2015 08:30,2,0.000,ALERT,211.48,299.37,59.986,1450099803,"201051344001025","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,312528.2,312528.2,11216,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099842,27151.00
12/14/2015 08:30,2,0.000,ALERT,211.93,302.07,59.986,1450099803,"201051344000458","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,310435.9,310435.9,6552,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099843,27152.00
12/14/2015 08:30,2,0.000,ALERT,212.38,301.77,59.986,1450099803,"201051344000853","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,307345.4,307345.4,6554,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099845,27153.00
12/14/2015 08:30,2,0.000,ALERT,212.16,300.27,59.944,1450099803,"201051344000685","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,314155.5,314155.5,11224,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099847,27154.00
12/14/2015 08:30,2,0.000,ALERT,211.93,299.67,59.981,1450099803,"201051344000917","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,311843.6,311843.6,11235,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450099849,27155.00
12/14/2015 08:30,2,0.000,ALERT,211.93,300.57,59.981,1450099803,"201051344001145","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,314941.8,314941.8,11239,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450099851,27156.00
12/14/2015 08:30,2,0.000,ALERT,211.70,299.67,59.949,1450099803,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,308975.5,308975.5,11218,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099852,27157.00
12/14/2015 08:30,2,0.000,ALERT,211.48,299.97,59.981,1450099803,"274151322000088","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,567377.2,567377.2,447,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450099854,27158.00
12/14/2015 08:30,2,0.000,ALERT,212.38,299.07,59.933,1450099803,"274151322000068","219011344069620",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,475526.9,475526.9,457,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099856,27159.00
12/14/2015 08:30,2,0.000,ALERT,211.48,300.27,59.965,1450099803,"201051344001135","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,305658.8,305658.8,11208,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099858,27160.00
12/14/2015 08:30,2,0.000,ALERT,211.70,302.37,59.986,1450099803,"201051344000594","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,311598.9,311598.9,6553,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099860,27161.00
12/14/2015 08:30,2,0.000,ALERT,211.70,299.97,59.981,1450099803,"201051344001203","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,311924.7,311924.7,11220,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099861,27162.00
