ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 08:30,2,0.000,ALERT,211.70,300.27,59.949,1450099803,"274151322000054","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,579474.4,579474.4,446,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450099863,27163.00
12/14/2015 08:30,2,0.000,ALERT,212.38,301.47,59.986,1450099803,"201051344000867","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,300715.7,300715.7,6550,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099865,27164.00
12/14/2015 08:30,2,0.000,ALERT,211.93,300.27,59.959,1450099803,"201051344001093","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,310020.0,310020.0,11232,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099867,27165.00
12/14/2015 08:30,2,0.000,ALERT,211.93,302.07,59.970,1450099803,"201051344000900","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,313755.4,313755.4,6559,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099869,27166.00
12/14/2015 08:30,2,0.000,ALERT,212.38,301.47,60.023,1450099803,"201051344000648","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,307522.3,307522.3,6546,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099871,27167.00
12/14/2015 08:30,2,0.000,ALERT,212.16,302.68,59.944,1450099803,"201051344000569","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,315111.8,315111.8,6547,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099872,27168.00
12/14/2015 08:30,2,0.000,ALERT,211.93,302.07,59.981,1450099803,"201051344000983","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,310435.8,310435.8,6548,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450099874,27169.00
12/14/2015 08:30,2,0.000,ALERT,212.16,302.68,59.970,1450099803,"201051344001158","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,305986.3,305986.3,6550,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099876,27170.00
12/14/2015 08:30,2,0.000,ALERT,212.61,302.68,59.981,1450099803,"201051344000576","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,307972.2,307972.2,6554,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099878,27171.00
12/14/2015 08:30,2,0.000,ALERT,211.93,299.07,60.002,1450099803,"274151322000087","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,554926.4,554926.4,448,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450099880,27172.00
12/14/2015 08:45,2,0.000,ALERT,213.06,302.68,60.007,1450100703,"201051344000645","219011344069620",0.00,3.30,0,299.67,305.98,0.0,0.0,0.000,308719.4,308719.4,6555,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100705,27173.00
12/14/2015 08:45,2,0.000,ALERT,212.38,301.17,60.007,1450100703,"274151322000085","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,582178.1,582178.1,449,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100706,27174.00
12/14/2015 08:45,2,0.000,ALERT,213.29,302.07,60.002,1450100703,"201051344000633","219011344069620",0.00,2.00,0,298.17,306.28,0.0,0.0,0.000,301556.2,301556.2,6560,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450100708,27175.00
12/14/2015 08:45,2,0.000,ALERT,212.83,302.68,59.996,1450100703,"201051344000469","219011344069620",0.00,1.50,0,298.77,305.68,0.0,0.0,0.000,302498.2,302498.2,6561,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100710,27176.00
12/14/2015 08:45,2,0.000,ALERT,211.93,300.27,60.002,1450100703,"201051344000646","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,307423.5,307423.5,11212,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450100712,27177.00
12/14/2015 08:45,2,0.000,ALERT,211.93,301.47,59.991,1450100703,"274151322000052","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,589718.2,589718.2,448,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100714,27178.00
12/14/2015 08:45,2,0.000,ALERT,212.16,300.27,59.991,1450100703,"201051344000585","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,312045.2,312045.2,11219,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100715,27179.00
12/14/2015 08:45,2,0.000,ALERT,211.93,300.57,59.996,1450100703,"201051344001230","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,310542.1,310542.1,11246,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100717,27180.00
12/14/2015 08:45,2,0.000,ALERT,212.61,301.17,59.996,1450100703,"201051344000582","219011344069620",0.00,2.00,0,299.37,302.37,0.0,0.0,0.000,305310.7,305310.7,11213,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100719,27181.00
12/14/2015 08:45,2,0.000,ALERT,211.70,300.27,59.986,1450100703,"201051344000955","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,314160.0,314160.0,11212,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100721,27182.00
12/14/2015 08:45,2,0.000,ALERT,211.93,299.97,59.986,1450100703,"274151322000094","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,475647.7,475647.7,458,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100723,27183.00
12/14/2015 08:45,2,0.000,ALERT,212.61,303.28,59.991,1450100703,"201051344000579","219011344069620",0.00,2.50,0,300.27,306.58,0.0,0.0,0.000,316108.4,316108.4,6553,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100725,27184.00
12/14/2015 08:45,2,0.000,ALERT,211.93,300.57,59.991,1450100703,"201051344000890","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,312780.3,312780.3,11221,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100726,27185.00
12/14/2015 08:45,2,0.000,ALERT,212.16,299.97,60.012,1450100703,"201051344000438","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,314464.4,314464.4,11216,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450100728,27186.00
12/14/2015 08:45,2,0.000,ALERT,212.16,299.67,59.991,1450100703,"201051344000417","219011344069620",0.00,2.50,0,297.87,301.17,0.0,0.0,0.000,308625.4,308625.4,11222,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100730,27187.00
12/14/2015 08:45,2,0.000,ALERT,212.38,301.77,59.981,1450100703,"274151322000083","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,584234.6,584234.6,448,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100732,27188.00
12/14/2015 08:45,2,0.000,ALERT,212.61,300.57,59.986,1450100703,"274151322000076","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,620488.0,620488.0,448,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450100734,27189.00
12/14/2015 08:45,2,0.000,ALERT,212.61,303.28,59.996,1450100703,"201051344000868","219011344069620",0.00,2.50,0,300.57,306.88,0.0,0.0,0.000,300237.4,300237.4,6557,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100736,27190.00
12/14/2015 08:45,2,0.000,ALERT,212.16,302.37,59.986,1450100703,"274151322000095","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,613456.9,613456.9,448,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100737,27191.00
12/14/2015 08:45,2,0.000,ALERT,212.61,302.68,60.039,1450100703,"201051344000988","219011344069620",0.00,2.50,0,297.57,305.38,0.0,0.0,0.000,300606.2,300606.2,6552,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450100739,27192.00
12/14/2015 08:45,2,0.000,ALERT,211.93,299.37,60.002,1450100703,"201051344001025","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,312528.2,312528.2,11218,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100741,27193.00
12/14/2015 08:45,2,0.000,ALERT,212.38,302.68,59.991,1450100703,"201051344000458","219011344069620",0.00,3.70,0,299.97,306.28,0.0,0.0,0.000,310435.9,310435.9,6554,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100743,27194.00
12/14/2015 08:45,2,0.000,ALERT,213.51,302.68,59.996,1450100703,"201051344000853","219011344069620",0.00,2.50,0,299.67,305.68,0.0,0.0,0.000,307345.4,307345.4,6556,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450100745,27195.00
12/14/2015 08:45,2,0.000,ALERT,212.38,300.27,60.002,1450100703,"201051344000685","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,314155.5,314155.5,11226,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450100747,27196.00
12/14/2015 08:45,2,0.000,ALERT,212.16,299.67,59.996,1450100703,"201051344000917","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,311843.6,311843.6,11237,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100748,27197.00
12/14/2015 08:45,2,0.000,ALERT,212.16,299.97,59.991,1450100703,"201051344001145","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,314941.8,314941.8,11241,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450100750,27198.00
12/14/2015 08:45,2,0.000,ALERT,211.93,299.37,59.954,1450100703,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,308975.5,308975.5,11220,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450100752,27199.00
12/14/2015 08:45,2,0.000,ALERT,211.70,299.97,59.996,1450100703,"274151322000088","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,567377.2,567377.2,449,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100754,27200.00
12/14/2015 08:45,2,0.000,ALERT,212.83,300.27,59.938,1450100703,"274151322000068","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,475526.9,475526.9,459,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100755,27201.00
12/14/2015 08:45,2,0.000,ALERT,211.70,299.97,59.986,1450100703,"201051344001135","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,305658.8,305658.8,11210,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100757,27202.00
12/14/2015 08:45,2,0.000,ALERT,212.16,302.98,59.975,1450100703,"201051344000594","219011344069620",0.00,2.00,0,299.37,306.88,0.0,0.0,0.000,311598.9,311598.9,6555,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450100759,27203.00
12/14/2015 08:45,2,0.000,ALERT,211.93,299.67,59.965,1450100703,"201051344001203","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,311924.7,311924.7,11222,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450100761,27204.00
12/14/2015 08:45,2,0.000,ALERT,211.93,300.57,59.975,1450100703,"274151322000054","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,579474.4,579474.4,448,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100763,27205.00
12/14/2015 08:45,2,0.000,ALERT,212.83,301.77,59.975,1450100703,"201051344000867","219011344069620",0.00,3.30,0,299.37,305.98,0.0,0.0,0.000,300715.7,300715.7,6552,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100764,27206.00
12/14/2015 08:45,2,0.000,ALERT,211.93,299.97,59.981,1450100703,"201051344001093","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,310020.0,310020.0,11234,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100766,27207.00
12/14/2015 08:45,2,0.000,ALERT,212.38,302.37,59.986,1450100703,"201051344000900","219011344069620",0.00,2.50,0,299.97,305.98,0.0,0.0,0.000,313755.4,313755.4,6561,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100768,27208.00
12/14/2015 08:45,2,0.000,ALERT,212.83,301.77,59.975,1450100703,"201051344000648","219011344069620",0.00,1.50,0,299.67,305.68,0.0,0.0,0.000,307522.3,307522.3,6548,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100770,27209.00
12/14/2015 08:45,2,0.000,ALERT,212.61,302.98,59.991,1450100703,"201051344000569","219011344069620",0.00,2.50,0,300.87,306.58,0.0,0.0,0.000,315111.8,315111.8,6549,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100772,27210.00
12/14/2015 08:45,2,0.000,ALERT,212.16,301.77,59.981,1450100703,"201051344000983","219011344069620",0.00,3.00,0,300.57,305.98,0.0,0.0,0.000,310435.8,310435.8,6550,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100774,27211.00
12/14/2015 08:45,2,0.000,ALERT,212.61,302.07,59.986,1450100703,"201051344001158","219011344069620",0.00,1.50,0,299.97,305.68,0.0,0.0,0.000,305986.3,305986.3,6552,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100775,27212.00
12/14/2015 08:45,2,0.000,ALERT,213.06,302.68,59.970,1450100703,"201051344000576","219011344069620",0.00,2.50,0,300.27,306.28,0.0,0.0,0.000,307972.2,307972.2,6556,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450100777,27213.00
12/14/2015 08:45,2,0.000,ALERT,211.93,299.67,59.981,1450100703,"274151322000087","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,554926.4,554926.4,450,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450100779,27214.00
12/14/2015 09:00,2,0.000,ALERT,213.51,302.98,59.991,1450101603,"201051344000645","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,308719.4,308719.4,6557,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101605,27215.00
12/14/2015 09:00,2,0.000,ALERT,212.61,301.17,59.986,1450101603,"274151322000085","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,582178.1,582178.1,451,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101607,27216.00
12/14/2015 09:00,2,0.000,ALERT,213.74,302.98,59.986,1450101603,"201051344000633","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,301556.2,301556.2,6562,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101609,27217.00
12/14/2015 09:00,2,0.000,ALERT,213.29,303.28,59.986,1450101603,"201051344000469","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,302498.2,302498.2,6563,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450101611,27218.00
12/14/2015 09:00,2,0.000,ALERT,211.93,300.27,59.975,1450101603,"201051344000646","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,307423.5,307423.5,11214,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450101613,27219.00
12/14/2015 09:00,2,0.000,ALERT,212.38,301.77,59.981,1450101603,"274151322000052","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,589718.2,589718.2,450,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101615,27220.00
12/14/2015 09:00,2,0.000,ALERT,212.61,300.57,59.986,1450101603,"201051344000585","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,312045.2,312045.2,11221,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101616,27221.00
12/14/2015 09:00,2,0.000,ALERT,212.16,300.57,59.970,1450101603,"201051344001230","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,310542.1,310542.1,11248,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101618,27222.00
12/14/2015 09:00,2,0.000,ALERT,212.61,301.17,59.975,1450101603,"201051344000582","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,305310.7,305310.7,11215,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101620,27223.00
12/14/2015 09:00,2,0.000,ALERT,211.93,299.97,59.975,1450101603,"201051344000955","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,314160.0,314160.0,11214,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101622,27224.00
12/14/2015 09:00,2,0.000,ALERT,212.83,300.57,59.991,1450101603,"274151322000094","219011344069620",0.00,2.00,0,298.77,301.77,0.0,0.0,0.000,475647.7,475647.7,460,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101623,27225.00
12/14/2015 09:00,2,0.000,ALERT,213.29,303.58,59.959,1450101603,"201051344000579","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,316108.4,316108.4,6555,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101625,27226.00
12/14/2015 09:00,2,0.000,ALERT,212.16,300.87,59.965,1450101603,"201051344000890","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,312780.3,312780.3,11223,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101627,27227.00
12/14/2015 09:00,2,0.000,ALERT,212.38,300.27,59.965,1450101603,"201051344000438","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,314464.4,314464.4,11218,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101629,27228.00
12/14/2015 09:00,2,0.000,ALERT,212.61,299.97,59.965,1450101603,"201051344000417","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,308625.4,308625.4,11224,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450101631,27229.00
12/14/2015 09:00,2,0.000,ALERT,212.61,301.17,59.959,1450101603,"274151322000083","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,584234.6,584234.6,450,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450101633,27230.00
12/14/2015 09:00,2,0.000,ALERT,213.29,301.17,59.954,1450101603,"274151322000076","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,620488.0,620488.0,450,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101634,27231.00
12/14/2015 09:00,2,0.000,ALERT,213.06,303.28,59.965,1450101603,"201051344000868","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,300237.4,300237.4,6559,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450101636,27232.00
12/14/2015 09:00,2,0.000,ALERT,212.83,302.37,59.954,1450101603,"274151322000095","219011344069620",0.00,2.00,0,300.27,303.28,0.0,0.0,0.000,613456.9,613456.9,450,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101638,27233.00
12/14/2015 09:00,2,0.000,ALERT,212.83,302.37,59.965,1450101603,"201051344000988","219011344069620",0.00,2.50,0,297.87,303.88,0.0,0.0,0.000,300606.2,300606.2,6554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101640,27234.00
12/14/2015 09:00,2,0.000,ALERT,212.16,299.67,59.922,1450101603,"201051344001025","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,312528.2,312528.2,11220,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101642,27235.00
12/14/2015 09:00,2,0.000,ALERT,213.06,302.68,59.996,1450101603,"201051344000458","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,310435.9,310435.9,6556,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101644,27236.00
12/14/2015 09:00,2,0.000,ALERT,213.74,302.37,59.965,1450101603,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,307345.4,307345.4,6558,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101645,27237.00
12/14/2015 09:00,2,0.000,ALERT,212.83,300.57,59.959,1450101603,"201051344000685","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,314155.5,314155.5,11228,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101647,27238.00
12/14/2015 09:00,2,0.000,ALERT,212.38,299.97,59.965,1450101603,"201051344000917","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,311843.6,311843.6,11239,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450101649,27239.00
12/14/2015 09:00,2,0.000,ALERT,212.61,300.57,59.970,1450101603,"201051344001145","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,314941.8,314941.8,11243,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450101651,27240.00
12/14/2015 09:00,2,0.000,ALERT,212.38,299.67,59.965,1450101603,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,308975.5,308975.5,11222,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450101653,27241.00
12/14/2015 09:00,2,0.000,ALERT,212.16,300.87,59.975,1450101603,"274151322000088","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,567377.2,567377.2,451,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101655,27242.00
12/14/2015 09:00,2,0.000,ALERT,213.06,300.57,59.975,1450101603,"274151322000068","219011344069620",0.00,3.30,0,298.47,301.47,0.0,0.0,0.000,475526.9,475526.9,461,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101656,27243.00
12/14/2015 09:00,2,0.000,ALERT,211.93,300.27,59.949,1450101603,"201051344001135","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,305658.8,305658.8,11212,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450101658,27244.00
12/14/2015 09:00,2,0.000,ALERT,212.83,303.28,59.981,1450101603,"201051344000594","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,311598.9,311598.9,6557,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101660,27245.00
12/14/2015 09:00,2,0.000,ALERT,212.61,300.27,59.959,1450101603,"201051344001203","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,311924.7,311924.7,11224,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450101662,27246.00
12/14/2015 09:00,2,0.000,ALERT,212.38,301.47,59.981,1450101603,"274151322000054","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,579474.4,579474.4,450,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101663,27247.00
12/14/2015 09:00,2,0.000,ALERT,213.29,302.07,59.944,1450101603,"201051344000867","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,300715.7,300715.7,6554,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101665,27248.00
12/14/2015 09:00,2,0.000,ALERT,212.38,300.57,59.938,1450101603,"201051344001093","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,310020.0,310020.0,11236,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101667,27249.00
12/14/2015 09:00,2,0.000,ALERT,213.06,302.98,59.970,1450101603,"201051344000900","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,313755.4,313755.4,6563,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101669,27250.00
12/14/2015 09:00,2,0.000,ALERT,213.29,302.37,59.959,1450101603,"201051344000648","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,307522.3,307522.3,6550,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101671,27251.00
12/14/2015 09:00,2,0.000,ALERT,213.29,303.28,59.933,1450101603,"201051344000569","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,315111.8,315111.8,6551,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101672,27252.00
12/14/2015 09:00,2,0.000,ALERT,213.06,302.68,59.959,1450101603,"201051344000983","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,310435.8,310435.8,6552,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101674,27253.00
12/14/2015 09:00,2,0.000,ALERT,213.29,302.37,59.959,1450101603,"201051344001158","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,305986.3,305986.3,6554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101676,27254.00
12/14/2015 09:00,2,0.000,ALERT,213.74,303.28,59.949,1450101603,"201051344000576","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,307972.2,307972.2,6558,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450101678,27255.00
12/14/2015 09:00,2,0.000,ALERT,212.61,300.27,59.912,1450101603,"274151322000087","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,554926.4,554926.4,452,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450101680,27256.00
12/14/2015 09:15,2,0.000,ALERT,213.74,302.68,59.954,1450102504,"201051344000645","219011344069620",0.00,3.00,0,301.47,304.78,0.0,0.0,0.000,308719.4,308719.4,6559,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102506,27257.00
12/14/2015 09:15,2,0.000,ALERT,212.83,300.87,59.954,1450102504,"274151322000085","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,582178.1,582178.1,453,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102508,27258.00
12/14/2015 09:15,2,0.000,ALERT,213.96,302.37,59.928,1450102504,"201051344000633","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,301556.2,301556.2,6564,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102509,27259.00
12/14/2015 09:15,2,0.000,ALERT,213.51,302.98,59.981,1450102504,"201051344000469","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,302498.2,302498.2,6565,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450102511,27260.00
12/14/2015 09:15,2,0.000,ALERT,212.16,300.57,59.970,1450102504,"201051344000646","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,307423.5,307423.5,11216,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102513,27261.00
12/14/2015 09:15,2,0.000,ALERT,212.38,301.17,59.954,1450102504,"274151322000052","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,589718.2,589718.2,452,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450102515,27262.00
12/14/2015 09:15,2,0.000,ALERT,212.38,300.87,59.954,1450102504,"201051344000585","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,312045.2,312045.2,11223,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102516,27263.00
12/14/2015 09:15,2,0.000,ALERT,212.38,300.87,59.959,1450102504,"201051344001230","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,310542.1,310542.1,11250,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102518,27264.00
12/14/2015 09:15,2,0.000,ALERT,212.83,301.47,59.965,1450102504,"201051344000582","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,305310.7,305310.7,11217,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102520,27265.00
12/14/2015 09:15,2,0.000,ALERT,211.93,300.57,59.965,1450102504,"201051344000955","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,314160.0,314160.0,11216,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450102522,27266.00
12/14/2015 09:15,2,0.000,ALERT,212.61,300.27,59.965,1450102504,"274151322000094","219011344069620",0.00,2.00,0,298.77,301.77,0.0,0.0,0.000,475647.7,475647.7,462,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450102524,27267.00
12/14/2015 09:15,2,0.000,ALERT,213.29,303.88,59.959,1450102504,"201051344000579","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,316108.4,316108.4,6557,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102525,27268.00
12/14/2015 09:15,2,0.000,ALERT,212.16,300.87,59.959,1450102504,"201051344000890","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,312780.3,312780.3,11225,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102527,27269.00
12/14/2015 09:15,2,0.000,ALERT,212.38,300.57,59.965,1450102504,"201051344000438","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,314464.4,314464.4,11220,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102529,27270.00
12/14/2015 09:15,2,0.000,ALERT,212.61,299.97,59.959,1450102504,"201051344000417","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,308625.4,308625.4,11226,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102531,27271.00
12/14/2015 09:15,2,0.000,ALERT,212.61,300.87,59.959,1450102504,"274151322000083","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,584234.6,584234.6,452,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102533,27272.00
12/14/2015 09:15,2,0.000,ALERT,213.06,300.57,59.965,1450102504,"274151322000076","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,620488.0,620488.0,452,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102535,27273.00
12/14/2015 09:15,2,0.000,ALERT,213.29,303.58,59.965,1450102504,"201051344000868","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,300237.4,300237.4,6561,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102536,27274.00
12/14/2015 09:15,2,0.000,ALERT,212.61,301.77,59.991,1450102504,"274151322000095","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,613456.9,613456.9,452,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450102538,27275.00
12/14/2015 09:15,2,0.000,ALERT,213.29,302.98,59.981,1450102504,"201051344000988","219011344069620",0.00,2.50,0,298.17,304.48,0.0,0.0,0.000,300606.2,300606.2,6556,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102540,27276.00
12/14/2015 09:15,2,0.000,ALERT,212.38,299.97,59.965,1450102504,"201051344001025","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,312528.2,312528.2,11222,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450102542,27277.00
12/14/2015 09:15,2,0.000,ALERT,213.29,303.28,60.007,1450102504,"201051344000458","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,310435.9,310435.9,6558,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102544,27278.00
12/14/2015 09:15,2,0.000,ALERT,213.74,302.68,59.965,1450102504,"201051344000853","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,307345.4,307345.4,6560,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102545,27279.00
12/14/2015 09:15,2,0.000,ALERT,212.83,300.57,59.959,1450102504,"201051344000685","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,314155.5,314155.5,11230,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450102547,27280.00
12/14/2015 09:15,2,0.000,ALERT,212.61,300.27,59.954,1450102504,"201051344000917","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,311843.6,311843.6,11241,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102549,27281.00
12/14/2015 09:15,2,0.000,ALERT,212.61,300.87,59.959,1450102504,"201051344001145","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,314941.8,314941.8,11245,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102551,27282.00
12/14/2015 09:15,2,0.000,ALERT,212.38,299.67,59.970,1450102504,"201051344000651","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,308975.5,308975.5,11224,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102552,27283.00
12/14/2015 09:15,2,0.000,ALERT,212.16,300.27,59.949,1450102504,"274151322000088","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,567377.2,567377.2,453,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450102554,27284.00
12/14/2015 09:15,2,0.000,ALERT,213.29,299.97,59.965,1450102504,"274151322000068","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,475526.9,475526.9,463,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450102556,27285.00
12/14/2015 09:15,2,0.000,ALERT,211.93,300.57,59.933,1450102504,"201051344001135","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,305658.8,305658.8,11214,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102558,27286.00
12/14/2015 09:15,2,0.000,ALERT,212.61,302.98,59.954,1450102504,"201051344000594","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,311598.9,311598.9,6559,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102560,27287.00
12/14/2015 09:15,2,0.000,ALERT,212.38,300.27,59.965,1450102504,"201051344001203","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,311924.7,311924.7,11226,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102561,27288.00
12/14/2015 09:15,2,0.000,ALERT,212.38,300.57,59.954,1450102504,"274151322000054","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,579474.4,579474.4,452,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102563,27289.00
12/14/2015 09:15,2,0.000,ALERT,213.51,302.37,59.959,1450102504,"201051344000867","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,300715.7,300715.7,6556,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450102565,27290.00
12/14/2015 09:15,2,0.000,ALERT,212.16,300.27,59.965,1450102504,"201051344001093","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,310020.0,310020.0,11238,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102567,27291.00
12/14/2015 09:15,2,0.000,ALERT,212.83,302.37,59.959,1450102504,"201051344000900","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,313755.4,313755.4,6565,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102569,27292.00
12/14/2015 09:15,2,0.000,ALERT,213.29,302.07,59.965,1450102504,"201051344000648","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,307522.3,307522.3,6552,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102570,27293.00
12/14/2015 09:15,2,0.000,ALERT,213.29,303.58,59.981,1450102504,"201051344000569","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,315111.8,315111.8,6553,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102572,27294.00
12/14/2015 09:15,2,0.000,ALERT,212.83,302.68,59.922,1450102504,"201051344000983","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,310435.8,310435.8,6554,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102574,27295.00
12/14/2015 09:15,2,0.000,ALERT,213.06,302.07,59.965,1450102504,"201051344001158","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,305986.3,305986.3,6556,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102576,27296.00
12/14/2015 09:15,2,0.000,ALERT,213.51,303.28,59.959,1450102504,"201051344000576","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,307972.2,307972.2,6560,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450102578,27297.00
12/14/2015 09:15,2,0.000,ALERT,212.38,299.67,59.917,1450102504,"274151322000087","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,554926.4,554926.4,454,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450102579,27298.00
12/14/2015 09:30,2,0.000,ALERT,213.74,302.98,59.954,1450103403,"201051344000645","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,308719.4,308719.4,6561,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103405,27299.00
12/14/2015 09:30,2,0.020,ALERT,212.61,300.27,59.965,1450103403,"274151322000085","219011344069620",28.45,3.30,0,297.87,302.37,0.0,0.0,0.000,582178.1,582178.1,455,0,0,0,L,1151911521,0,122.46,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450103406,27300.00
12/14/2015 09:30,2,0.000,ALERT,213.96,302.68,59.981,1450103403,"201051344000633","219011344069620",0.00,2.00,0,299.07,305.98,0.0,0.0,0.000,301556.2,301556.2,6566,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450103408,27301.00
12/14/2015 09:30,2,0.000,ALERT,213.51,302.68,59.933,1450103403,"201051344000469","219011344069620",0.00,1.50,0,299.97,305.68,0.0,0.0,0.000,302498.2,302498.2,6567,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450103410,27302.00
12/14/2015 09:30,2,0.000,ALERT,212.38,301.47,59.965,1450103403,"201051344000646","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,307423.5,307423.5,11218,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103412,27303.00
12/14/2015 09:30,2,0.039,ALERT,211.93,300.87,59.949,1450103403,"274151322000052","219011344069620",28.57,3.00,0,297.57,302.68,0.0,0.0,0.000,589718.2,589718.2,454,0,0,0,L,1151911521,0,121.10,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450103414,27304.00
12/14/2015 09:30,2,0.000,ALERT,212.83,301.77,59.981,1450103403,"201051344000585","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,312045.2,312045.2,11225,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103416,27305.00
12/14/2015 09:30,2,0.000,ALERT,212.83,302.07,59.965,1450103403,"201051344001230","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,310542.1,310542.1,11252,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103418,27306.00
12/14/2015 09:30,2,0.000,ALERT,213.29,302.68,59.975,1450103403,"201051344000582","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,305310.7,305310.7,11219,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450103419,27307.00
12/14/2015 09:30,2,0.000,ALERT,212.38,301.77,59.970,1450103403,"201051344000955","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,314160.0,314160.0,11218,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103421,27308.00
