ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 09:30,2,0.000,ALERT,212.38,299.67,59.965,1450103403,"274151322000094","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,475647.7,475647.7,464,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103423,27309.00
12/14/2015 09:30,2,0.000,ALERT,213.29,303.58,59.981,1450103403,"201051344000579","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,316108.4,316108.4,6559,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103425,27310.00
12/14/2015 09:30,2,0.000,ALERT,212.61,302.07,59.975,1450103403,"201051344000890","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,312780.3,312780.3,11227,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103427,27311.00
12/14/2015 09:30,2,0.000,ALERT,212.83,301.47,59.981,1450103403,"201051344000438","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,314464.4,314464.4,11222,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103428,27312.00
12/14/2015 09:30,2,0.000,ALERT,213.06,301.17,59.981,1450103403,"201051344000417","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,308625.4,308625.4,11228,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450103430,27313.00
12/14/2015 09:30,2,0.020,ALERT,212.61,301.77,60.002,1450103403,"274151322000083","219011344069620",28.25,3.00,0,298.47,302.98,0.0,0.0,0.000,584234.6,584234.6,454,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450103432,27314.00
12/14/2015 09:30,2,0.020,ALERT,213.06,301.47,59.991,1450103403,"274151322000076","219011344069620",29.20,3.00,0,298.17,302.68,0.0,0.0,0.000,620488.0,620488.0,454,0,0,0,L,1151911521,0,122.01,123.14,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450103434,27315.00
12/14/2015 09:30,2,0.000,ALERT,213.51,304.18,59.996,1450103403,"201051344000868","219011344069620",0.00,2.50,0,301.47,306.88,0.0,0.0,0.000,300237.4,300237.4,6563,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103436,27316.00
12/14/2015 09:30,2,0.012,ALERT,212.61,302.37,59.986,1450103403,"274151322000095","219011344069620",28.41,2.00,0,299.07,303.28,0.0,0.0,0.000,613456.9,613456.9,454,0,0,0,L,1151911521,0,122.01,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450103437,27317.00
12/14/2015 09:30,2,0.000,ALERT,213.29,303.28,59.991,1450103403,"201051344000988","219011344069620",0.00,3.00,0,298.47,305.68,0.0,0.0,0.000,300606.2,300606.2,6558,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103439,27318.00
12/14/2015 09:30,2,0.000,ALERT,212.61,300.87,59.991,1450103403,"201051344001025","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,312528.2,312528.2,11224,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103441,27319.00
12/14/2015 09:30,2,0.000,ALERT,213.29,303.58,59.991,1450103403,"201051344000458","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,310435.9,310435.9,6560,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103443,27320.00
12/14/2015 09:30,2,0.000,ALERT,213.96,303.28,59.991,1450103403,"201051344000853","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,307345.4,307345.4,6562,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103445,27321.00
12/14/2015 09:30,2,0.000,ALERT,213.06,301.47,59.981,1450103403,"201051344000685","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,314155.5,314155.5,11232,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103447,27322.00
12/14/2015 09:30,2,0.000,ALERT,212.83,301.17,60.018,1450103403,"201051344000917","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,311843.6,311843.6,11243,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103448,27323.00
12/14/2015 09:30,2,0.000,ALERT,213.06,302.07,59.981,1450103403,"201051344001145","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,314941.8,314941.8,11247,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103450,27324.00
12/14/2015 09:30,2,0.000,ALERT,212.83,301.17,59.965,1450103403,"201051344000651","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,308975.5,308975.5,11226,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103452,27325.00
12/14/2015 09:30,2,0.008,ALERT,212.16,300.57,59.986,1450103403,"274151322000088","219011344069620",26.92,3.30,0,297.87,302.37,0.0,0.0,0.000,567377.2,567377.2,455,0,0,0,L,1151911521,0,122.46,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450103454,27326.00
12/14/2015 09:30,2,0.000,ALERT,213.06,299.97,59.959,1450103403,"274151322000068","219011344069620",0.00,3.30,0,297.26,379.32,0.0,0.0,0.000,475526.9,475526.9,465,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450103456,27327.00
12/14/2015 09:30,2,0.000,ALERT,212.38,301.77,59.991,1450103403,"201051344001135","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,305658.8,305658.8,11216,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103457,27328.00
12/14/2015 09:30,2,0.000,ALERT,213.06,303.88,60.012,1450103403,"201051344000594","219011344069620",0.00,2.50,0,300.27,306.88,0.0,0.0,0.000,311598.9,311598.9,6561,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103459,27329.00
12/14/2015 09:30,2,0.000,ALERT,212.83,301.17,60.002,1450103403,"201051344001203","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,311924.7,311924.7,11228,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103461,27330.00
12/14/2015 09:30,2,0.014,ALERT,212.38,301.17,59.975,1450103403,"274151322000054","219011344069620",28.37,3.30,0,298.17,302.98,0.0,0.0,0.000,579474.4,579474.4,454,0,0,0,L,1151911521,0,121.78,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450103463,27331.00
12/14/2015 09:30,2,0.000,ALERT,213.51,302.68,59.970,1450103403,"201051344000867","219011344069620",0.00,3.30,0,300.27,305.98,0.0,0.0,0.000,300715.7,300715.7,6558,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450103464,27332.00
12/14/2015 09:30,2,0.000,ALERT,212.61,301.47,59.981,1450103403,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,310020.0,310020.0,11240,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103466,27333.00
12/14/2015 09:30,2,0.000,ALERT,213.29,303.28,60.012,1450103403,"201051344000900","219011344069620",0.00,2.50,0,300.27,305.98,0.0,0.0,0.000,313755.4,313755.4,6567,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450103468,27334.00
12/14/2015 09:30,2,0.000,ALERT,213.74,302.68,59.938,1450103403,"201051344000648","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,307522.3,307522.3,6554,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103470,27335.00
12/14/2015 09:30,2,0.000,ALERT,213.51,303.88,59.981,1450103403,"201051344000569","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,315111.8,315111.8,6555,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103472,27336.00
12/14/2015 09:30,2,0.000,ALERT,213.51,303.58,59.981,1450103403,"201051344000983","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,310435.8,310435.8,6556,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103473,27337.00
12/14/2015 09:30,2,0.000,ALERT,213.51,303.28,59.938,1450103403,"201051344001158","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,305986.3,305986.3,6558,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103475,27338.00
12/14/2015 09:30,2,0.000,ALERT,213.96,303.88,59.975,1450103403,"201051344000576","219011344069620",0.00,2.50,0,301.17,306.58,0.0,0.0,0.000,307972.2,307972.2,6562,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450103477,27339.00
12/14/2015 09:30,2,0.039,ALERT,212.83,300.27,59.975,1450103403,"274151322000087","219011344069620",21.65,3.70,0,297.26,301.77,0.0,0.0,0.000,554926.4,554926.4,456,0,0,0,L,1151911521,0,122.01,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450103479,27340.00
12/14/2015 09:45,2,0.131,ALERT,213.74,302.98,59.949,1450104303,"201051344000645","219011344069620",20.63,3.00,0,300.87,305.08,2.8,0.7,0.000,308719.4,308719.4,6563,0,0,0,L,1122011218,0,122.23,122.46,0200,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450104305,27341.00
12/14/2015 09:45,2,0.059,ALERT,212.61,299.97,59.949,1450104303,"274151322000085","219011344069620",20.50,3.30,0,298.47,302.68,1.2,0.0,0.000,582178.1,582178.1,457,0,0,0,L,1151911521,0,122.23,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450104307,27342.00
12/14/2015 09:45,2,0.148,ALERT,213.74,302.98,59.907,1450104303,"201051344000633","219011344069620",20.12,2.50,0,299.37,304.78,3.0,1.0,0.000,301556.2,301556.2,6568,0,0,0,L,1122011218,0,122.46,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1450104309,27343.00
12/14/2015 09:45,2,0.180,ALERT,213.29,302.98,59.959,1450104303,"201051344000469","219011344069620",20.85,1.50,0,299.97,305.08,3.8,1.7,0.000,302498.3,302498.3,6569,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450104311,27344.00
12/14/2015 09:45,2,0.143,ALERT,212.16,301.17,59.970,1450104303,"201051344000646","219011344069620",19.92,2.00,0,298.77,302.98,2.9,0.9,0.000,307423.5,307423.5,11220,0,0,0,L,1122011218,0,122.01,121.55,0200,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450104313,27345.00
12/14/2015 09:45,2,0.084,ALERT,212.61,301.17,59.949,1450104303,"274151322000052","219011344069620",19.68,2.50,0,297.87,302.98,1.6,0.0,0.000,589718.2,589718.2,456,0,0,0,L,1151911521,0,121.33,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450104314,27346.00
12/14/2015 09:45,2,0.145,ALERT,212.38,301.47,59.954,1450104303,"201051344000585","219011344069620",19.92,2.50,0,298.77,302.98,2.9,0.9,0.000,312045.2,312045.2,11227,0,0,0,L,1122011218,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1450104316,27347.00
12/14/2015 09:45,2,0.143,ALERT,212.38,301.77,59.981,1450104303,"201051344001230","219011344069620",18.25,2.50,0,299.67,303.88,2.6,0.6,0.000,310542.1,310542.1,11254,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1450104318,27348.00
12/14/2015 09:45,2,0.154,ALERT,212.83,302.37,59.965,1450104303,"201051344000582","219011344069620",19.74,2.00,0,299.97,303.88,3.1,1.1,0.000,305310.7,305310.7,11221,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1450104320,27349.00
12/14/2015 09:45,2,0.178,ALERT,211.93,301.17,59.917,1450104303,"201051344000955","219011344069620",19.94,2.50,0,299.37,303.28,3.6,1.5,0.000,314160.0,314160.0,11220,0,0,0,L,1122011218,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1450104322,27350.00
12/14/2015 09:45,2,0.000,ALERT,212.38,299.67,59.949,1450104303,"274151322000094","219011344069620",40.85,2.50,0,297.87,391.04,0.0,0.0,0.000,475647.7,475647.7,466,0,0,0,L,1151911521,0,121.55,122.91,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1450104324,27351.00
12/14/2015 09:45,2,0.178,ALERT,213.29,303.58,59.959,1450104303,"201051344000579","219011344069620",20.69,2.50,0,301.77,305.98,3.8,1.7,0.000,316108.5,316108.5,6561,0,0,0,L,1122011218,0,121.78,121.78,0200,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450104325,27352.00
12/14/2015 09:45,2,0.164,ALERT,211.93,301.47,59.959,1450104303,"201051344000890","219011344069620",19.92,3.00,0,299.67,304.18,3.3,1.3,0.000,312780.4,312780.4,11229,0,0,0,L,1122011218,0,121.78,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1450104327,27353.00
12/14/2015 09:45,2,0.174,ALERT,212.38,301.17,59.954,1450104303,"201051344000438","219011344069620",20.40,2.00,0,299.37,303.28,3.6,1.5,0.000,314464.5,314464.5,11224,0,0,0,L,1122011218,0,122.01,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1450104329,27354.00
12/14/2015 09:45,2,0.207,ALERT,212.38,300.57,59.965,1450104303,"201051344000417","219011344069620",19.58,2.50,0,298.47,302.68,4.2,2.1,0.000,308625.6,308625.6,11230,0,0,0,L,1122011218,0,121.55,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1450104331,27355.00
12/14/2015 09:45,2,0.061,ALERT,212.38,300.27,59.991,1450104303,"274151322000083","219011344069620",20.42,3.00,0,298.77,303.28,1.2,0.0,0.000,584234.6,584234.6,456,0,0,0,L,1151911521,0,121.33,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450104333,27356.00
12/14/2015 09:45,2,0.062,ALERT,212.61,299.67,59.959,1450104303,"274151322000076","219011344069620",21.21,3.00,0,298.47,303.28,1.3,0.0,0.000,620488.0,620488.0,456,0,0,0,L,1151911521,0,121.55,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450104334,27357.00
12/14/2015 09:45,2,0.141,ALERT,213.06,303.88,59.949,1450104303,"201051344000868","219011344069620",20.67,2.50,0,302.07,305.98,3.0,0.9,0.000,300237.5,300237.5,6565,0,0,0,L,1122011218,0,121.55,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1450104336,27358.00
12/14/2015 09:45,2,0.055,ALERT,212.16,301.17,59.970,1450104303,"274151322000095","219011344069620",20.99,2.00,0,299.67,303.58,1.2,0.0,0.000,613456.9,613456.9,456,0,0,0,L,1151911521,0,122.01,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450104338,27359.00
12/14/2015 09:45,2,0.131,ALERT,213.06,303.28,59.959,1450104303,"201051344000988","219011344069620",21.55,3.00,0,299.07,304.78,2.9,0.9,0.000,300606.2,300606.2,6560,0,0,0,L,1122011218,0,121.55,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1450104340,27360.00
12/14/2015 09:45,2,0.143,ALERT,212.16,300.27,59.959,1450104303,"201051344001025","219011344069620",20.73,2.00,0,298.47,303.88,3.0,1.0,0.000,312528.2,312528.2,11226,0,0,0,L,1122011218,0,121.33,121.55,0200,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450104342,27361.00
12/14/2015 09:45,2,0.162,ALERT,213.06,303.28,59.965,1450104303,"201051344000458","219011344069620",21.09,3.70,0,301.47,305.98,3.5,1.4,0.000,310436.0,310436.0,6562,0,0,0,L,1122011218,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1450104343,27362.00
12/14/2015 09:45,2,0.139,ALERT,213.51,302.68,60.007,1450104303,"201051344000853","219011344069620",19.22,2.50,0,301.17,305.08,2.7,0.7,0.000,307345.4,307345.4,6564,0,0,0,L,1122011218,0,122.23,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1450104345,27363.00
12/14/2015 09:45,2,0.146,ALERT,212.38,300.87,59.970,1450104303,"201051344000685","219011344069620",20.50,2.50,0,299.07,302.98,3.0,1.0,0.000,314155.6,314155.6,11234,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1450104347,27364.00
12/14/2015 09:45,2,0.141,ALERT,212.16,300.27,59.970,1450104303,"201051344000917","219011344069620",19.82,3.70,0,297.57,302.37,2.8,0.8,0.000,311843.6,311843.6,11245,0,0,0,L,1122011218,0,121.55,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1450104349,27365.00
12/14/2015 09:45,2,0.129,ALERT,212.38,301.17,59.970,1450104303,"201051344001145","219011344069620",20.99,2.50,0,299.37,303.88,2.8,0.7,0.000,314941.9,314941.9,11249,0,0,0,L,1122011218,0,121.55,121.55,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450104351,27366.00
12/14/2015 09:45,2,0.168,ALERT,212.38,300.27,59.944,1450104303,"201051344000651","219011344069620",20.42,1.50,0,298.77,302.68,3.5,1.4,0.000,308975.6,308975.6,11228,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1450104353,27367.00
12/14/2015 09:45,2,0.049,ALERT,211.93,299.97,59.986,1450104303,"274151322000088","219011344069620",20.85,3.30,0,297.87,302.37,1.0,0.0,0.000,567377.2,567377.2,457,0,0,0,L,1151911521,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450104354,27368.00
12/14/2015 09:45,2,0.008,ALERT,213.29,369.10,59.954,1450104303,"274151322000068","219011344069620",41.43,3.30,0,297.87,396.75,0.0,0.0,0.000,475526.9,475526.9,467,0,0,0,L,1151911521,0,122.01,123.14,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1450104356,27369.00
12/14/2015 09:45,2,0.133,ALERT,211.93,301.17,59.970,1450104303,"201051344001135","219011344069620",21.59,2.50,0,299.37,303.58,3.0,0.9,0.000,305658.8,305658.8,11218,0,0,0,L,1122011218,0,121.78,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1450104358,27370.00
12/14/2015 09:45,2,0.160,ALERT,212.83,303.58,59.928,1450104303,"201051344000594","219011344069620",21.93,2.50,0,301.17,305.38,3.6,1.5,0.000,311599.0,311599.0,6563,0,0,0,L,1122011218,0,121.55,121.55,0200,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450104360,27371.00
12/14/2015 09:45,2,0.152,ALERT,212.38,301.17,59.965,1450104303,"201051344001203","219011344069620",20.28,2.50,0,299.07,304.48,3.1,1.1,0.000,311924.7,311924.7,11230,0,0,0,L,1122011218,0,122.46,121.55,0200,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450104362,27372.00
12/14/2015 09:45,2,0.061,ALERT,212.38,300.87,59.949,1450104303,"274151322000054","219011344069620",21.17,3.30,0,298.47,302.98,1.3,0.0,0.000,579474.4,579474.4,456,0,0,0,L,1151911521,0,121.78,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450104363,27373.00
12/14/2015 09:45,2,0.139,ALERT,213.29,302.98,59.954,1450104303,"201051344000867","219011344069620",21.79,3.30,0,300.27,305.38,3.1,1.1,0.000,300715.7,300715.7,6560,0,0,0,L,1122011218,0,122.23,122.01,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450104365,27374.00
12/14/2015 09:45,2,0.197,ALERT,212.16,300.87,59.944,1450104303,"201051344001093","219011344069620",20.83,3.30,0,299.07,302.98,4.2,2.1,0.000,310020.1,310020.1,11242,0,0,0,L,1122011218,0,121.78,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1450104367,27375.00
12/14/2015 09:45,2,0.088,ALERT,212.83,302.68,59.970,1450104303,"201051344000900","219011344069620",20.10,2.50,0,301.17,305.08,1.8,0.0,0.000,313755.4,313755.4,6569,0,0,0,L,1122011218,0,121.78,121.78,0200,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450104369,27376.00
12/14/2015 09:45,2,0.168,ALERT,213.29,302.37,59.965,1450104303,"201051344000648","219011344069620",21.45,2.00,0,300.87,305.08,3.7,1.6,0.000,307522.4,307522.4,6556,0,0,0,L,1122011218,0,121.55,122.46,0200,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450104371,27377.00
12/14/2015 09:45,2,0.160,ALERT,213.06,303.28,59.949,1450104303,"201051344000569","219011344069620",20.46,3.00,0,302.07,305.98,3.4,1.3,0.000,315111.8,315111.8,6557,0,0,0,L,1122011218,0,121.33,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1450104373,27378.00
12/14/2015 09:45,2,0.141,ALERT,213.06,303.28,59.949,1450104303,"201051344000983","219011344069620",20.69,3.00,0,301.77,305.38,3.0,0.9,0.000,310435.8,310435.8,6558,0,0,0,L,1122011218,0,121.78,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1450104375,27379.00
12/14/2015 09:45,2,0.133,ALERT,213.29,303.28,59.928,1450104303,"201051344001158","219011344069620",21.91,1.50,0,301.17,304.78,3.0,1.0,0.000,305986.4,305986.4,6560,0,0,0,L,1122011218,0,121.78,122.01,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450104376,27380.00
12/14/2015 09:45,2,0.170,ALERT,213.51,303.88,59.949,1450104303,"201051344000576","219011344069620",21.17,2.50,0,301.47,305.38,3.7,1.6,0.000,307972.3,307972.3,6564,0,0,0,L,1122011218,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1450104378,27381.00
12/14/2015 09:45,2,0.074,ALERT,212.38,299.07,59.949,1450104303,"274151322000087","219011344069620",20.28,3.70,0,297.57,301.77,1.5,0.0,0.000,554926.4,554926.4,458,0,0,0,L,1151911521,0,121.78,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450104380,27382.00
12/14/2015 10:00,2,0.176,ACTIVE,213.51,303.88,59.965,1450105204,"201051344000645","219011344069620",22.42,3.30,0,301.17,305.98,4.0,2.0,0.000,308719.8,308719.8,6565,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105205,27383.00
12/14/2015 10:00,2,0.078,ACTIVE_NO_POWER,212.38,300.87,59.928,1450105204,"274151322000085","219011344069620",24.13,3.70,0,298.17,302.07,2.0,0.0,0.000,582178.1,582178.1,459,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105206,27384.00
12/14/2015 10:00,2,0.193,ACTIVE,213.74,303.58,59.965,1450105204,"201051344000633","219011344069620",21.15,2.50,0,299.37,305.08,4.2,2.1,0.000,301556.6,301556.6,6570,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105207,27385.00
12/14/2015 10:00,2,0.199,ACTIVE,213.29,307.78,59.970,1450105204,"201051344000469","219011344069620",24.49,2.00,0,300.27,316.20,5.0,2.9,0.000,302499.0,302499.0,6571,0,0,0,L,1122011218,0,121.33,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105208,27386.00
12/14/2015 10:00,2,0.191,ACTIVE,212.16,302.37,60.002,1450105204,"201051344000646","219011344069620",21.39,2.00,0,298.77,303.28,4.2,2.1,0.000,307423.9,307423.9,11222,0,0,0,L,1122011218,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105208,27387.00
12/14/2015 10:00,2,0.104,ACTIVE,212.16,299.97,59.965,1450105204,"274151322000052","219011344069620",23.02,3.00,0,297.87,302.37,2.4,0.4,0.000,589718.3,589718.3,458,0,0,0,L,1151911521,0,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105209,27388.00
12/14/2015 10:00,2,0.168,ACTIVE,212.61,302.98,59.970,1450105204,"201051344000585","219011344069620",23.66,3.00,0,299.07,304.18,4.0,2.0,0.000,312045.6,312045.6,11229,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105210,27389.00
12/14/2015 10:00,2,0.164,ACTIVE,212.38,302.98,59.970,1450105204,"201051344001230","219011344069620",22.30,3.00,0,299.97,303.58,3.8,1.7,0.000,310542.4,310542.4,11256,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105211,27390.00
12/14/2015 10:00,2,0.182,ACTIVE,212.83,303.28,59.965,1450105204,"201051344000582","219011344069620",23.40,2.50,0,300.27,304.18,4.3,2.3,0.000,305311.2,305311.2,11223,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105212,27391.00
12/14/2015 10:00,2,0.195,ACTIVE,212.16,302.68,60.007,1450105204,"201051344000955","219011344069620",23.30,3.00,0,299.07,303.28,4.7,2.6,0.000,314160.6,314160.6,11222,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105213,27392.00
12/14/2015 10:00,2,0.000,ALERT,212.61,300.27,59.938,1450105204,"274151322000094","219011344069620",41.91,2.50,0,297.57,401.56,0.0,0.0,0.000,475647.7,475647.7,468,0,0,0,L,1151911521,0,121.33,122.91,0002,0,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1450105215,27393.00
12/14/2015 10:00,2,0.199,ACTIVE,213.06,304.78,59.965,1450105204,"201051344000579","219011344069620",23.99,3.00,0,301.77,306.88,4.9,2.8,0.000,316109.1,316109.1,6563,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105216,27394.00
12/14/2015 10:00,2,0.184,ACTIVE,212.38,302.98,59.965,1450105204,"201051344000890","219011344069620",23.70,3.30,0,299.67,304.48,4.4,2.3,0.000,312780.9,312780.9,11231,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105217,27395.00
12/14/2015 10:00,2,0.199,ACTIVE,212.61,302.37,59.991,1450105204,"201051344000438","219011344069620",23.16,2.50,0,298.47,303.58,4.7,2.6,0.000,314465.0,314465.0,11226,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105218,27396.00
12/14/2015 10:00,2,0.227,ACTIVE,212.83,302.07,60.007,1450105204,"201051344000417","219011344069620",23.24,3.00,0,298.47,302.98,5.4,3.3,0.000,308626.3,308626.3,11232,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105219,27397.00
12/14/2015 10:00,2,0.078,ACTIVE_NO_POWER,212.83,301.17,59.965,1450105204,"274151322000083","219011344069620",23.46,3.30,0,298.47,302.37,1.9,0.0,0.000,584234.6,584234.6,458,0,0,0,L,1151911521,0,121.55,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105220,27398.00
12/14/2015 10:00,2,0.078,ACTIVE_NO_POWER,213.06,300.57,59.944,1450105204,"274151322000076","219011344069620",23.84,3.00,0,298.17,302.37,1.9,0.0,0.000,620488.0,620488.0,458,0,0,0,L,1151911521,0,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105221,27399.00
12/14/2015 10:00,2,0.158,ACTIVE,213.29,305.08,59.991,1450105204,"201051344000868","219011344069620",23.46,3.00,0,302.37,314.10,3.8,1.7,0.000,300237.8,300237.8,6567,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105222,27400.00
12/14/2015 10:00,2,0.070,ACTIVE_NO_POWER,212.38,301.77,59.965,1450105204,"274151322000095","219011344069620",24.13,2.50,0,299.37,302.98,1.7,0.0,0.000,613456.9,613456.9,458,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105222,27401.00
12/14/2015 10:00,2,0.160,ACTIVE,213.06,303.88,59.965,1450105204,"201051344000988","219011344069620",22.17,3.00,0,299.07,324.62,3.6,1.6,0.000,300606.6,300606.6,6562,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105223,27402.00
12/14/2015 10:00,2,0.160,ACTIVE,212.16,301.77,59.933,1450105204,"201051344001025","219011344069620",24.19,2.00,0,298.77,322.51,4.0,1.9,0.000,312528.6,312528.6,11228,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105224,27403.00
12/14/2015 10:00,2,0.180,ACTIVE,213.06,304.18,59.981,1450105204,"201051344000458","219011344069620",23.80,4.00,0,301.17,306.58,4.3,2.3,0.000,310436.5,310436.5,6564,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105225,27404.00
12/14/2015 10:00,2,0.166,ACTIVE,213.74,303.88,59.975,1450105204,"201051344000853","219011344069620",21.37,3.00,0,300.57,305.68,3.6,1.6,0.000,307345.7,307345.7,6566,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105226,27405.00
12/14/2015 10:00,2,0.188,ACTIVE,212.38,301.77,59.965,1450105204,"201051344000685","219011344069620",20.52,3.00,0,298.77,303.28,3.9,1.9,0.000,314156.0,314156.0,11236,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105227,27406.00
12/14/2015 10:00,2,0.162,ACTIVE,212.61,301.77,59.965,1450105204,"201051344000917","219011344069620",22.09,3.70,0,297.57,302.98,3.7,1.6,0.000,311843.9,311843.9,11247,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105228,27407.00
12/14/2015 10:00,2,0.143,ACTIVE,212.61,302.37,59.965,1450105204,"201051344001145","219011344069620",23.48,3.00,0,299.37,304.18,3.4,1.4,0.000,314942.2,314942.2,11251,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105229,27408.00
12/14/2015 10:00,2,0.184,ACTIVE,212.38,301.47,59.959,1450105204,"201051344000651","219011344069620",23.38,2.00,0,298.77,302.98,4.4,2.3,0.000,308976.1,308976.1,11230,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105230,27409.00
12/14/2015 10:00,2,0.062,ACTIVE_NO_POWER,211.93,300.57,59.959,1450105204,"274151322000088","219011344069620",23.22,3.30,0,297.87,301.77,1.5,0.0,0.000,567377.2,567377.2,459,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105231,27410.00
12/14/2015 10:00,2,0.006,ALERT,213.06,299.67,59.986,1450105204,"274151322000068","219011344069620",42.08,3.70,0,297.26,403.37,0.0,0.0,0.000,475526.9,475526.9,469,0,0,0,L,1151911521,0,122.01,122.91,0002,3,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1450105232,27411.00
12/14/2015 10:00,2,0.150,ACTIVE,212.16,302.37,59.965,1450105204,"201051344001135","219011344069620",23.87,3.00,0,299.67,324.92,3.6,1.6,0.000,305659.1,305659.1,11220,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105233,27412.00
12/14/2015 10:00,2,0.174,ALERT,212.83,304.48,59.959,1450105204,"201051344000594","219011344069620",23.95,2.50,0,301.17,338.14,4.2,2.2,0.000,311599.5,311599.5,6565,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105235,27413.00
12/14/2015 10:00,2,0.184,ACTIVE,212.38,302.07,59.965,1450105204,"201051344001203","219011344069620",20.79,2.50,0,299.07,305.08,3.9,1.8,0.000,311925.1,311925.1,11232,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105236,27414.00
12/14/2015 10:00,2,0.072,ACTIVE_NO_POWER,212.38,301.17,59.959,1450105204,"274151322000054","219011344069620",23.74,3.70,0,298.17,302.37,1.7,0.0,0.000,579474.4,579474.4,458,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105237,27415.00
12/14/2015 10:00,2,0.154,ACTIVE,213.29,303.28,59.965,1450105204,"201051344000867","219011344069620",23.82,3.30,0,300.57,305.98,3.8,1.7,0.000,300716.1,300716.1,6562,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105238,27416.00
12/14/2015 10:00,2,0.207,ACTIVE,212.16,302.37,59.959,1450105204,"201051344001093","219011344069620",23.04,3.70,0,298.77,303.28,4.9,2.8,0.000,310020.7,310020.7,11244,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105239,27417.00
12/14/2015 10:00,2,0.100,ACTIVE,213.06,303.88,59.970,1450105204,"201051344000900","219011344069620",23.40,3.00,0,300.87,305.38,2.4,0.4,0.000,313755.4,313755.4,6571,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105240,27418.00
12/14/2015 10:00,2,0.182,ACTIVE,213.29,302.98,59.922,1450105204,"201051344000648","219011344069620",23.84,2.00,0,300.57,325.22,4.4,2.3,0.000,307522.9,307522.9,6558,0,0,0,L,1122011218,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105241,27419.00
12/14/2015 10:00,2,0.170,ACTIVE,213.06,304.18,59.922,1450105204,"201051344000569","219011344069620",23.76,3.00,0,301.77,306.58,4.1,2.0,0.000,315112.3,315112.3,6559,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105242,27420.00
12/14/2015 10:00,2,0.162,ACTIVE,213.06,303.88,59.965,1450105204,"201051344000983","219011344069620",21.95,3.00,0,301.47,305.98,3.6,1.6,0.000,310436.1,310436.1,6560,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105243,27421.00
12/14/2015 10:00,2,0.170,ACTIVE,213.06,303.28,59.965,1450105204,"201051344001158","219011344069620",20.52,2.00,0,301.17,305.68,3.5,1.5,0.000,305986.7,305986.7,6562,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105244,27422.00
12/14/2015 10:00,2,0.186,ACTIVE,213.51,304.18,59.959,1450105204,"201051344000576","219011344069620",23.24,3.00,0,301.47,305.98,4.4,2.3,0.000,307972.9,307972.9,6566,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105244,27423.00
12/14/2015 10:00,2,0.088,ACTIVE_NO_POWER,212.38,299.97,59.965,1450105204,"274151322000087","219011344069620",22.20,4.00,0,296.96,301.47,2.0,0.0,0.000,554926.4,554926.4,460,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450105245,27424.00
12/14/2015 10:15,2,0.172,ACTIVE,213.29,303.88,59.917,1450106103,"201051344000645","219011344069620",22.44,3.70,0,302.07,305.08,3.9,1.9,0.000,308720.3,308720.3,6566,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106104,27425.00
12/14/2015 10:15,2,0.076,ACTIVE_NO_POWER,212.16,300.57,59.959,1450106103,"274151322000085","219011344069620",24.01,3.70,0,298.77,302.37,1.9,0.0,0.000,582178.1,582178.1,460,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106105,27426.00
12/14/2015 10:15,2,0.197,ACTIVE,213.29,303.28,59.949,1450106103,"201051344000633","219011344069620",20.30,3.00,0,299.97,304.78,4.1,2.0,0.000,301557.1,301557.1,6571,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106106,27427.00
12/14/2015 10:15,2,0.199,ACTIVE,213.06,303.88,59.959,1450106103,"201051344000469","219011344069620",24.03,2.00,0,300.87,323.41,4.9,2.8,0.000,302499.7,302499.7,6572,0,0,0,L,1122011218,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106107,27428.00
12/14/2015 10:15,2,0.184,ACTIVE,211.70,301.47,59.970,1450106103,"201051344000646","219011344069620",21.17,2.50,0,299.97,303.58,4.0,1.9,0.000,307424.4,307424.4,11223,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106108,27429.00
12/14/2015 10:15,2,0.100,ACTIVE,211.93,301.17,59.965,1450106103,"274151322000052","219011344069620",22.80,3.00,0,298.47,302.68,2.4,0.4,0.000,589718.3,589718.3,459,0,0,0,L,1151911521,0,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106109,27430.00
12/14/2015 10:15,2,0.168,ACTIVE,212.38,302.07,59.959,1450106103,"201051344000585","219011344069620",22.94,3.00,0,300.27,309.89,3.9,1.9,0.000,312046.1,312046.1,11230,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106110,27431.00
12/14/2015 10:15,2,0.164,ACTIVE,212.38,302.07,59.959,1450106103,"201051344001230","219011344069620",21.99,3.00,0,300.87,303.88,3.7,1.6,0.000,310542.9,310542.9,11257,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106110,27432.00
12/14/2015 10:15,2,0.174,ACTIVE,212.61,302.68,59.954,1450106103,"201051344000582","219011344069620",23.80,2.50,0,301.17,306.28,4.2,2.2,0.000,305311.7,305311.7,11224,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106111,27433.00
12/14/2015 10:15,2,0.191,ACTIVE,211.93,301.77,59.944,1450106103,"201051344000955","219011344069620",22.98,3.00,0,300.57,316.20,4.5,2.4,0.000,314161.2,314161.2,11223,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106112,27434.00
12/14/2015 10:15,2,0.000,ALERT,212.16,299.97,59.954,1450106103,"274151322000094","219011344069620",41.85,2.50,0,297.87,401.86,0.0,0.0,0.000,475647.7,475647.7,470,0,0,0,L,1151911521,0,121.10,122.91,0002,0,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106114,27435.00
12/14/2015 10:15,2,0.195,ACTIVE,213.06,304.48,59.954,1450106103,"201051344000579","219011344069620",23.72,3.00,0,302.68,329.13,4.7,2.6,0.000,316109.8,316109.8,6564,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106115,27436.00
12/14/2015 10:15,2,0.184,ACTIVE,212.16,301.77,59.959,1450106103,"201051344000890","219011344069620",23.62,3.30,0,300.87,305.08,4.4,2.3,0.000,312781.4,312781.4,11232,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106116,27437.00
12/14/2015 10:15,2,0.188,ACTIVE,212.16,301.47,59.928,1450106103,"201051344000438","219011344069620",23.52,2.50,0,300.57,303.88,4.5,2.4,0.000,314465.7,314465.7,11227,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106117,27438.00
12/14/2015 10:15,2,0.225,ACTIVE,212.61,301.17,59.981,1450106103,"201051344000417","219011344069620",23.12,3.30,0,299.97,303.28,5.3,3.2,0.000,308627.1,308627.1,11233,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106118,27439.00
12/14/2015 10:15,2,0.074,ACTIVE_NO_POWER,212.38,300.87,59.933,1450106103,"274151322000083","219011344069620",23.18,3.30,0,299.07,302.68,1.8,0.0,0.000,584234.6,584234.6,459,0,0,0,L,1151911521,0,121.55,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106119,27440.00
12/14/2015 10:15,2,0.076,ACTIVE_NO_POWER,212.83,300.27,59.959,1450106103,"274151322000076","219011344069620",23.91,3.00,0,298.77,302.98,1.9,0.0,0.000,620488.0,620488.0,459,0,0,0,L,1151911521,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106120,27441.00
12/14/2015 10:15,2,0.156,ACTIVE,213.06,304.48,59.959,1450106103,"201051344000868","219011344069620",23.18,3.30,0,302.68,326.12,3.7,1.6,0.000,300238.3,300238.3,6568,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106121,27442.00
12/14/2015 10:15,2,0.068,ACTIVE_NO_POWER,212.38,301.47,59.954,1450106103,"274151322000095","219011344069620",23.72,3.00,0,299.97,303.28,1.7,0.0,0.000,613456.9,613456.9,459,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106122,27443.00
12/14/2015 10:15,2,0.145,ALERT,212.83,303.88,59.949,1450106103,"201051344000988","219011344069620",23.84,3.00,0,299.97,338.74,3.5,1.5,0.000,300606.9,300606.9,6563,0,0,0,L,1122011218,0,121.55,122.23,0002,1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106124,27444.00
12/14/2015 10:15,2,0.158,ACTIVE,211.93,300.87,59.938,1450106103,"201051344001025","219011344069620",23.97,2.50,0,299.97,331.53,3.9,1.8,0.000,312529.0,312529.0,11229,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106125,27445.00
12/14/2015 10:15,2,0.178,ACTIVE,212.83,303.88,59.965,1450106103,"201051344000458","219011344069620",23.76,4.00,0,302.37,326.42,4.3,2.2,0.000,310437.1,310437.1,6565,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106125,27446.00
12/14/2015 10:15,2,0.154,ACTIVE,213.51,303.58,59.938,1450106103,"201051344000853","219011344069620",22.54,3.00,0,302.07,305.08,3.5,1.5,0.000,307346.1,307346.1,6567,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106126,27447.00
12/14/2015 10:15,2,0.184,ACTIVE,212.61,301.47,59.959,1450106103,"201051344000685","219011344069620",20.38,3.00,0,299.97,303.58,3.8,1.8,0.000,314156.4,314156.4,11237,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106128,27448.00
12/14/2015 10:15,2,0.158,ACTIVE,212.38,301.17,59.986,1450106103,"201051344000917","219011344069620",22.42,4.00,0,299.07,302.98,3.6,1.5,0.000,311844.3,311844.3,11248,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106128,27449.00
12/14/2015 10:15,2,0.146,ACTIVE,212.38,302.07,59.954,1450106103,"201051344001145","219011344069620",22.32,3.00,0,300.87,304.18,3.3,1.3,0.000,314942.5,314942.5,11252,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106129,27450.00
12/14/2015 10:15,2,0.215,ACTIVE,212.16,300.57,59.959,1450106103,"201051344000651","219011344069620",20.04,2.00,0,299.97,303.88,4.3,2.3,0.000,308976.7,308976.7,11231,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106130,27451.00
12/14/2015 10:15,2,0.061,ACTIVE_NO_POWER,211.93,300.27,59.928,1450106103,"274151322000088","219011344069620",23.16,3.70,0,298.47,302.07,1.4,0.0,0.000,567377.2,567377.2,460,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106131,27452.00
12/14/2015 10:15,2,0.006,ALERT,212.83,299.67,59.959,1450106103,"274151322000068","219011344069620",42.02,3.70,0,298.17,403.37,0.0,0.0,0.000,475526.9,475526.9,471,0,0,0,L,1151911521,0,122.01,123.14,0002,3,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106133,27453.00
