ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 10:15,2,0.146,ALERT,211.93,301.77,59.949,1450106103,"201051344001135","219011344069620",23.66,3.00,0,300.57,336.94,3.5,1.5,0.000,305659.5,305659.5,11221,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106135,27454.00
12/14/2015 10:15,2,0.170,ACTIVE,212.61,304.18,60.002,1450106103,"201051344000594","219011344069620",23.72,3.00,0,302.07,327.62,4.1,2.1,0.000,311600.0,311600.0,6567,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106136,27455.00
12/14/2015 10:15,2,0.184,ACTIVE,212.16,301.47,59.986,1450106103,"201051344001203","219011344069620",20.54,3.00,0,300.27,305.08,3.9,1.8,0.000,311925.6,311925.6,11233,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106137,27456.00
12/14/2015 10:15,2,0.070,ACTIVE_NO_POWER,212.16,300.57,59.954,1450106103,"274151322000054","219011344069620",23.46,3.70,0,299.07,302.68,1.7,0.0,0.000,579474.4,579474.4,459,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106138,27457.00
12/14/2015 10:15,2,0.152,ACTIVE,213.29,303.28,59.965,1450106103,"201051344000867","219011344069620",23.60,3.70,0,301.17,305.38,3.7,1.6,0.000,300716.5,300716.5,6563,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106138,27458.00
12/14/2015 10:15,2,0.205,ACTIVE,212.16,301.47,59.954,1450106103,"201051344001093","219011344069620",22.74,3.70,0,300.27,303.58,4.8,2.7,0.000,310021.4,310021.4,11245,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106139,27459.00
12/14/2015 10:15,2,0.096,ACTIVE,212.83,303.58,60.002,1450106103,"201051344000900","219011344069620",23.18,3.00,0,301.77,305.08,2.3,0.3,0.000,313755.5,313755.5,6572,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106140,27460.00
12/14/2015 10:15,2,0.180,ALERT,213.29,302.98,59.970,1450106103,"201051344000648","219011344069620",23.74,2.50,0,301.17,339.65,4.4,2.3,0.000,307523.5,307523.5,6559,0,0,0,L,1122011218,0,121.55,122.23,0002,1,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106142,27461.00
12/14/2015 10:15,2,0.170,ALERT,212.83,304.18,59.959,1450106103,"201051344000569","219011344069620",23.72,3.00,0,302.98,339.04,4.1,2.0,0.000,315112.8,315112.8,6560,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106144,27462.00
12/14/2015 10:15,2,0.150,ACTIVE,212.83,303.58,59.959,1450106103,"201051344000983","219011344069620",23.54,3.30,0,301.77,305.68,3.6,1.6,0.000,310436.5,310436.5,6561,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106145,27463.00
12/14/2015 10:15,2,0.158,ACTIVE,213.06,303.58,59.959,1450106103,"201051344001158","219011344069620",21.89,2.00,0,301.47,304.78,3.5,1.5,0.000,305987.1,305987.1,6563,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106146,27464.00
12/14/2015 10:15,2,0.184,ACTIVE,213.29,304.18,59.965,1450106103,"201051344000576","219011344069620",23.10,3.00,0,302.07,305.38,4.3,2.3,0.000,307973.4,307973.4,6567,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106147,27465.00
12/14/2015 10:15,2,0.086,ACTIVE_NO_POWER,212.16,299.07,59.954,1450106103,"274151322000087","219011344069620",22.36,4.00,0,297.87,301.47,1.9,0.0,0.000,554926.4,554926.4,461,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450106148,27466.00
12/14/2015 10:30,2,0.219,ACTIVE,213.74,340.55,59.944,1450107003,"201051344000645","219011344069620",27.85,4.50,0,301.77,358.28,6.2,4.0,0.009,308721.1,308721.1,6567,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107004,27467.00
12/14/2015 10:30,2,0.127,ACTIVE,212.38,337.54,59.933,1450107003,"274151322000085","219011344069620",27.35,5.00,0,298.47,349.56,3.5,1.5,0.009,582178.3,582178.3,461,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107005,27468.00
12/14/2015 10:30,2,0.240,ACTIVE,213.96,342.65,59.986,1450107003,"201051344000633","219011344069620",27.17,3.30,0,299.97,355.58,6.7,4.5,0.004,301558.1,301558.1,6572,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107006,27469.00
12/14/2015 10:30,2,0.266,ACTIVE,213.29,340.25,59.970,1450107003,"201051344000469","219011344069620",26.96,3.00,0,301.17,362.49,7.3,5.1,0.009,302500.8,302500.8,6573,0,0,0,L,1122011218,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107007,27470.00
12/14/2015 10:30,2,0.234,ACTIVE,211.93,337.84,59.970,1450107003,"201051344000646","219011344069620",27.25,3.00,0,299.67,355.58,6.5,4.4,0.009,307425.4,307425.4,11224,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107008,27471.00
12/14/2015 10:30,2,0.146,ACTIVE,211.93,337.54,59.965,1450107003,"274151322000052","219011344069620",27.83,4.50,0,298.47,350.47,4.1,2.0,0.004,589718.7,589718.7,460,0,0,0,L,1151911521,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107009,27472.00
12/14/2015 10:30,2,0.225,ACTIVE,212.38,338.74,59.970,1450107003,"201051344000585","219011344069620",27.77,3.70,0,299.37,360.38,6.3,4.2,0.013,312047.0,312047.0,11231,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107010,27473.00
12/14/2015 10:30,2,0.238,ACTIVE,212.16,337.84,59.965,1450107003,"201051344001230","219011344069620",24.37,3.70,0,300.27,352.87,5.9,3.8,0.004,310543.7,310543.7,11258,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107011,27474.00
12/14/2015 10:30,2,0.244,ACTIVE,212.61,339.04,59.959,1450107003,"201051344000582","219011344069620",27.21,3.30,0,300.87,353.47,6.7,4.6,0.009,305312.8,305312.8,11225,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107012,27475.00
12/14/2015 10:30,2,0.236,ACTIVE,211.70,337.54,59.970,1450107003,"201051344000955","219011344069620",28.84,3.30,0,299.67,353.47,6.9,4.8,0.013,314162.3,314162.3,11224,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107013,27476.00
12/14/2015 10:30,2,0.068,ALERT,212.38,338.14,59.970,1450107003,"274151322000094","219011344069620",28.96,3.70,0,297.26,408.48,2.0,0.0,0.004,475647.7,475647.7,472,0,0,0,L,1151911521,0,121.33,122.91,0002,1,0,0,0,0,0,0,103,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107014,27477.00
12/14/2015 10:30,2,0.266,ACTIVE,213.29,339.95,59.975,1450107003,"201051344000579","219011344069620",27.57,3.70,0,302.37,357.68,7.4,5.2,0.013,316110.9,316110.9,6565,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107015,27478.00
12/14/2015 10:30,2,0.230,ACTIVE,211.93,336.94,60.012,1450107003,"201051344000890","219011344069620",29.36,4.00,0,300.27,355.58,6.9,4.7,0.013,312782.5,312782.5,11233,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107017,27479.00
12/14/2015 10:30,2,0.258,ACTIVE,212.16,338.44,59.981,1450107003,"201051344000438","219011344069620",26.26,3.30,0,300.27,352.87,6.9,4.7,0.009,314466.7,314466.7,11228,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107017,27480.00
12/14/2015 10:30,2,0.264,ACTIVE,212.38,338.44,59.981,1450107003,"201051344000417","219011344069620",29.04,3.70,0,299.37,355.58,7.8,5.6,0.009,308628.4,308628.4,11234,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107018,27481.00
12/14/2015 10:30,2,0.125,ACTIVE,212.38,338.14,59.970,1450107003,"274151322000083","219011344069620",26.60,5.00,0,299.07,349.26,3.4,1.4,0.004,584234.8,584234.8,460,0,0,0,L,1151911521,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107019,27482.00
12/14/2015 10:30,2,0.129,ACTIVE,212.83,338.14,59.970,1450107003,"274151322000076","219011344069620",27.73,4.50,0,298.77,350.47,3.6,1.5,0.009,620488.3,620488.3,460,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107020,27483.00
12/14/2015 10:30,2,0.219,ACTIVE,213.51,340.25,59.991,1450107003,"201051344000868","219011344069620",26.98,3.70,0,302.68,357.38,6.0,3.9,0.013,300239.1,300239.1,6569,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107021,27484.00
12/14/2015 10:30,2,0.102,ACTIVE,212.16,337.24,59.965,1450107003,"274151322000095","219011344069620",29.42,4.00,0,299.97,343.25,3.0,1.0,0.009,613457.1,613457.1,460,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107022,27485.00
12/14/2015 10:30,2,0.188,ACTIVE,213.29,340.85,59.970,1450107003,"201051344000988","219011344069620",29.44,3.70,0,299.67,358.58,5.6,3.5,0.013,300607.7,300607.7,6565,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107023,27486.00
12/14/2015 10:30,2,0.225,ACTIVE,211.93,337.84,59.965,1450107003,"201051344001025","219011344069620",27.67,3.30,0,299.37,354.67,6.3,4.2,0.009,312529.9,312529.9,11230,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107024,27487.00
12/14/2015 10:30,2,0.248,ACTIVE,213.29,339.95,59.975,1450107003,"201051344000458","219011344069620",27.39,5.00,0,302.07,355.88,6.9,4.8,0.009,310438.1,310438.1,6566,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107025,27488.00
12/14/2015 10:30,2,0.230,ACTIVE,213.96,342.05,59.949,1450107003,"201051344000853","219011344069620",26.04,3.70,0,302.07,358.58,6.1,4.0,0.009,307346.9,307346.9,6568,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107026,27489.00
12/14/2015 10:30,2,0.242,ACTIVE,212.61,339.95,59.970,1450107003,"201051344000685","219011344069620",25.90,3.70,0,299.97,362.49,6.4,4.3,0.009,314157.4,314157.4,11238,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107026,27490.00
12/14/2015 10:30,2,0.229,ACTIVE,212.16,338.74,59.970,1450107003,"201051344000917","219011344069620",26.02,4.50,0,298.47,354.67,6.0,3.9,0.009,311845.1,311845.1,11249,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107027,27491.00
12/14/2015 10:30,2,0.203,ACTIVE,212.38,338.14,59.975,1450107003,"201051344001145","219011344069620",26.64,3.30,0,300.27,360.08,5.5,3.4,0.004,314943.2,314943.2,11253,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107028,27492.00
12/14/2015 10:30,2,0.248,ACTIVE,212.38,338.74,59.965,1450107003,"201051344000651","219011344069620",27.06,2.50,0,299.07,358.58,6.8,4.7,0.013,308977.8,308977.8,11232,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107029,27493.00
12/14/2015 10:30,2,0.111,ACTIVE,211.93,337.24,59.975,1450107003,"274151322000088","219011344069620",25.66,5.00,0,298.17,351.67,2.9,0.9,0.000,567377.3,567377.3,461,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107030,27494.00
12/14/2015 10:30,2,0.084,ALERT,212.83,338.14,59.975,1450107003,"274151322000068","219011344069620",29.02,4.50,0,297.57,414.49,2.5,0.5,0.000,475527.0,475527.0,473,0,0,0,L,1151911521,0,121.78,122.91,0002,3,0,0,0,0,0,0,97,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107032,27495.00
12/14/2015 10:30,2,0.207,ACTIVE,211.70,336.64,59.970,1450107003,"201051344001135","219011344069620",27.25,3.30,0,299.97,353.77,5.7,3.6,0.009,305660.3,305660.3,11223,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107033,27496.00
12/14/2015 10:30,2,0.242,ACTIVE,213.06,339.65,59.970,1450107003,"201051344000594","219011344069620",26.88,3.70,0,301.77,355.28,6.6,4.5,0.013,311601.0,311601.0,6568,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107034,27497.00
12/14/2015 10:30,2,0.230,ACTIVE,212.38,338.14,59.981,1450107003,"201051344001203","219011344069620",26.38,3.30,0,299.37,359.18,6.2,4.0,0.009,311926.5,311926.5,11234,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107035,27498.00
12/14/2015 10:30,2,0.123,ACTIVE,212.16,336.64,59.981,1450107003,"274151322000054","219011344069620",26.60,5.00,0,298.77,348.96,3.3,1.3,0.013,579474.6,579474.6,460,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107036,27499.00
12/14/2015 10:30,2,0.191,ACTIVE,213.51,339.34,59.944,1450107003,"201051344000867","219011344069620",29.22,4.50,0,300.87,355.28,5.7,3.6,0.009,300717.3,300717.3,6564,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107037,27500.00
12/14/2015 10:30,2,0.270,ACTIVE,211.93,338.14,59.970,1450107003,"201051344001093","219011344069620",26.34,4.50,0,299.67,357.68,7.2,5.0,0.009,310022.6,310022.6,11246,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107038,27501.00
12/14/2015 10:30,2,0.146,ACTIVE,213.29,339.65,59.965,1450107003,"201051344000900","219011344069620",27.25,3.70,0,301.77,354.97,4.1,2.0,0.013,313755.9,313755.9,6573,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107039,27502.00
12/14/2015 10:30,2,0.223,ACTIVE,213.51,339.65,59.970,1450107003,"201051344000648","219011344069620",29.44,3.00,0,301.17,356.78,6.7,4.5,0.009,307524.6,307524.6,6561,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107040,27503.00
12/14/2015 10:30,2,0.230,ACTIVE,213.51,339.95,59.975,1450107003,"201051344000569","219011344069620",27.95,4.00,0,302.37,358.58,6.5,4.4,0.009,315113.8,315113.8,6562,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107041,27504.00
12/14/2015 10:30,2,0.215,ACTIVE,213.29,339.65,59.949,1450107003,"201051344000983","219011344069620",26.94,3.70,0,302.07,355.88,5.9,3.8,0.009,310437.4,310437.4,6562,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107042,27505.00
12/14/2015 10:30,2,0.211,ACTIVE,213.51,339.65,59.975,1450107003,"201051344001158","219011344069620",26.06,3.00,0,301.17,359.48,5.6,3.5,0.009,305987.9,305987.9,6564,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107043,27506.00
12/14/2015 10:30,2,0.260,ACTIVE,213.74,341.15,59.975,1450107003,"201051344000576","219011344069620",26.14,3.70,0,302.07,355.88,6.9,4.8,0.013,307974.5,307974.5,6568,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107044,27507.00
12/14/2015 10:30,2,0.131,ACTIVE,212.38,338.14,59.975,1450107003,"274151322000087","219011344069620",26.30,6.00,0,297.57,343.55,3.5,1.5,0.000,554926.7,554926.7,462,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107045,27508.00
12/14/2015 10:45,2,0.225,ACTIVE,213.74,340.25,60.002,1450107904,"201051344000645","219011344069620",28.17,4.50,0,316.20,361.59,6.4,4.3,0.013,308722.3,308722.3,6568,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107905,27509.00
12/14/2015 10:45,2,0.133,ACTIVE,212.38,338.14,59.959,1450107904,"274151322000085","219011344069620",27.71,5.50,0,332.13,342.65,3.8,1.7,0.009,582178.8,582178.8,462,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107906,27510.00
12/14/2015 10:45,2,0.248,ALERT,213.74,341.45,59.970,1450107904,"201051344000633","219011344069620",27.53,3.70,0,299.97,347.16,7.0,4.8,0.013,301559.4,301559.4,6573,0,0,0,L,1122011218,0,122.23,122.23,0002,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107907,27511.00
12/14/2015 10:45,2,0.270,ACTIVE,213.29,339.34,59.970,1450107904,"201051344000469","219011344069620",27.43,3.00,0,309.59,364.59,7.5,5.3,0.013,302502.2,302502.2,6574,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107908,27512.00
12/14/2015 10:45,2,0.240,ALERT,211.93,338.44,59.965,1450107904,"201051344000646","219011344069620",27.67,3.30,0,299.37,342.35,6.8,4.6,0.013,307426.5,307426.5,11225,0,0,0,L,1122011218,0,122.01,121.33,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107910,27513.00
12/14/2015 10:45,2,0.154,ACTIVE,211.93,339.04,60.007,1450107904,"274151322000052","219011344069620",27.87,5.00,0,334.54,341.45,4.3,2.3,0.013,589719.4,589719.4,461,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107911,27514.00
12/14/2015 10:45,2,0.234,ACTIVE,212.38,339.04,59.965,1450107904,"201051344000585","219011344069620",27.87,3.70,0,312.89,357.98,6.7,4.5,0.013,312048.2,312048.2,11232,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107912,27515.00
12/14/2015 10:45,2,0.244,ALERT,212.16,337.84,59.965,1450107904,"201051344001230","219011344069620",25.37,3.70,0,299.37,342.05,6.3,4.2,0.013,310544.8,310544.8,11259,0,0,0,L,1122011218,0,122.23,121.33,0002,1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107914,27516.00
12/14/2015 10:45,2,0.244,ACTIVE,212.61,339.04,59.970,1450107904,"201051344000582","219011344069620",27.93,3.70,0,315.00,356.48,6.9,4.8,0.009,305314.0,305314.0,11226,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107915,27517.00
12/14/2015 10:45,2,0.270,ALERT,211.70,337.24,59.954,1450107904,"201051344000955","219011344069620",27.63,3.70,0,299.67,342.35,7.6,5.4,0.013,314163.7,314163.7,11225,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107916,27518.00
12/14/2015 10:45,2,0.072,ACTIVE,212.38,338.74,59.928,1450107904,"274151322000094","219011344069620",29.22,4.00,0,297.57,412.98,2.2,0.2,0.004,475647.8,475647.8,474,0,0,0,L,1151911521,0,121.55,122.68,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107917,27519.00
12/14/2015 10:45,2,0.264,ACTIVE,213.06,338.74,59.959,1450107904,"201051344000579","219011344069620",28.35,4.00,0,315.00,358.88,7.7,5.5,0.013,316112.4,316112.4,6566,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107918,27520.00
12/14/2015 10:45,2,0.236,ACTIVE,211.93,337.24,59.986,1450107904,"201051344000890","219011344069620",29.80,4.00,0,307.48,360.69,7.1,5.0,0.009,312783.8,312783.8,11234,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107919,27521.00
12/14/2015 10:45,2,0.260,ALERT,212.16,337.84,59.959,1450107904,"201051344000438","219011344069620",27.75,3.70,0,299.97,343.55,7.3,5.1,0.009,314468.1,314468.1,11229,0,0,0,L,1122011218,0,122.23,121.33,0002,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107921,27522.00
12/14/2015 10:45,2,0.299,ACTIVE,212.38,338.14,59.959,1450107904,"201051344000417","219011344069620",27.47,3.70,0,310.79,359.18,8.3,6.1,0.013,308629.9,308629.9,11235,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107922,27523.00
12/14/2015 10:45,2,0.131,ACTIVE,212.38,338.14,59.954,1450107904,"274151322000083","219011344069620",27.61,5.50,0,319.81,353.47,3.6,1.6,0.004,584235.3,584235.3,461,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107923,27524.00
12/14/2015 10:45,2,0.137,ACTIVE,212.83,338.14,59.954,1450107904,"274151322000076","219011344069620",27.85,5.00,0,336.04,342.05,3.9,1.8,0.013,620488.8,620488.8,461,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107924,27525.00
12/14/2015 10:45,2,0.225,ACTIVE,213.29,339.34,59.933,1450107904,"201051344000868","219011344069620",27.39,4.00,0,309.59,364.59,6.3,4.1,0.009,300240.2,300240.2,6570,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107925,27526.00
12/14/2015 10:45,2,0.105,ACTIVE,212.16,337.84,59.970,1450107904,"274151322000095","219011344069620",29.66,4.50,0,320.41,350.17,3.2,1.2,0.004,613457.4,613457.4,461,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107926,27527.00
12/14/2015 10:45,2,0.191,ACTIVE,213.06,340.55,59.949,1450107904,"201051344000988","219011344069620",29.78,4.00,0,317.10,359.18,5.8,3.7,0.013,300608.7,300608.7,6566,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107927,27528.00
12/14/2015 10:45,2,0.232,ACTIVE,211.93,336.94,59.954,1450107904,"201051344001025","219011344069620",27.47,3.30,0,315.60,356.48,6.5,4.3,0.009,312531.1,312531.1,11231,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107928,27529.00
12/14/2015 10:45,2,0.250,ACTIVE,212.83,338.44,59.959,1450107904,"201051344000458","219011344069620",27.99,5.50,0,310.79,363.39,7.1,4.9,0.009,310439.4,310439.4,6567,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107929,27530.00
12/14/2015 10:45,2,0.242,ACTIVE,213.51,340.55,59.922,1450107904,"201051344000853","219011344069620",25.98,3.70,0,315.00,363.39,6.4,4.2,0.013,307348.1,307348.1,6569,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107929,27531.00
12/14/2015 10:45,2,0.246,ALERT,212.38,339.04,59.959,1450107904,"201051344000685","219011344069620",26.32,3.70,0,299.37,343.55,6.6,4.4,0.009,314158.6,314158.6,11239,0,0,0,L,1122011218,0,122.68,121.33,0002,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107931,27532.00
12/14/2015 10:45,2,0.230,ALERT,212.16,338.44,59.944,1450107904,"201051344000917","219011344069620",26.88,5.00,0,298.17,343.25,6.3,4.1,0.013,311846.3,311846.3,11250,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107933,27533.00
12/14/2015 10:45,2,0.211,ALERT,212.38,338.44,59.938,1450107904,"201051344001145","219011344069620",27.25,3.70,0,299.67,342.95,5.8,3.7,0.013,314944.2,314944.2,11254,0,0,0,L,1122011218,0,121.78,121.33,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107935,27534.00
12/14/2015 10:45,2,0.258,ACTIVE,212.16,338.14,59.959,1450107904,"201051344000651","219011344069620",26.88,3.00,0,308.99,361.29,7.0,4.9,0.009,308979.1,308979.1,11233,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107936,27535.00
12/14/2015 10:45,2,0.113,ACTIVE,211.93,338.14,59.933,1450107904,"274151322000088","219011344069620",26.20,5.00,0,329.13,344.15,3.0,1.0,0.013,567377.7,567377.7,462,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107937,27536.00
12/14/2015 10:45,2,0.088,ACTIVE,212.83,338.44,59.949,1450107904,"274151322000068","219011344069620",29.32,5.00,0,297.57,414.79,2.6,0.6,0.000,475527.2,475527.2,475,0,0,0,L,1151911521,0,121.78,122.68,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107938,27537.00
12/14/2015 10:45,2,0.201,ACTIVE,211.70,336.94,59.959,1450107904,"201051344001135","219011344069620",28.92,3.70,0,313.20,356.18,5.9,3.8,0.013,305661.4,305661.4,11224,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107939,27538.00
12/14/2015 10:45,2,0.248,ACTIVE,212.61,339.04,59.996,1450107904,"201051344000594","219011344069620",26.88,3.70,0,309.59,362.19,6.8,4.6,0.009,311602.3,311602.3,6569,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107940,27539.00
12/14/2015 10:45,2,0.234,ACTIVE,212.38,338.14,59.954,1450107904,"201051344001203","219011344069620",26.78,4.00,0,309.59,361.89,6.4,4.2,0.013,311927.7,311927.7,11235,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107941,27540.00
12/14/2015 10:45,2,0.125,ACTIVE,211.93,337.24,59.944,1450107904,"274151322000054","219011344069620",27.81,5.50,0,332.73,341.45,3.5,1.4,0.004,579475.1,579475.1,461,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107942,27541.00
12/14/2015 10:45,2,0.223,ALERT,213.51,339.65,59.938,1450107904,"201051344000867","219011344069620",27.10,5.00,0,300.57,345.06,6.2,4.0,0.013,300718.4,300718.4,6565,0,0,0,L,1122011218,0,122.23,121.78,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107944,27542.00
12/14/2015 10:45,2,0.273,ALERT,212.38,338.44,59.959,1450107904,"201051344001093","219011344069620",26.76,5.00,0,299.37,343.85,7.4,5.2,0.009,310024.0,310024.0,11247,0,0,0,L,1122011218,0,122.01,121.55,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107946,27543.00
12/14/2015 10:45,2,0.156,ALERT,212.83,339.34,59.949,1450107904,"201051344000900","219011344069620",26.94,4.00,0,301.47,343.25,4.3,2.2,0.009,313756.6,313756.6,6574,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107947,27544.00
12/14/2015 10:45,2,0.227,ACTIVE,213.29,339.34,59.959,1450107904,"201051344000648","219011344069620",29.60,3.30,0,312.59,360.99,6.8,4.7,0.009,307525.8,307525.8,6562,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107948,27545.00
12/14/2015 10:45,2,0.232,ACTIVE,213.29,339.34,59.954,1450107904,"201051344000569","219011344069620",28.15,4.00,0,318.30,357.98,6.7,4.5,0.013,315115.1,315115.1,6563,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107949,27546.00
12/14/2015 10:45,2,0.223,ACTIVE,213.06,339.04,59.959,1450107904,"201051344000983","219011344069620",27.00,4.00,0,311.69,361.59,6.1,4.0,0.009,310438.5,310438.5,6563,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107950,27547.00
12/14/2015 10:45,2,0.215,ALERT,213.06,339.34,59.949,1450107904,"201051344001158","219011344069620",26.44,3.00,0,300.87,344.45,5.8,3.6,0.013,305989.0,305989.0,6565,0,0,0,L,1122011218,0,121.55,121.55,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107952,27548.00
12/14/2015 10:45,2,0.264,ALERT,213.74,340.25,59.959,1450107904,"201051344000576","219011344069620",25.82,4.00,0,301.47,346.56,6.9,4.7,0.009,307975.8,307975.8,6569,0,0,0,L,1122011218,0,122.23,122.01,0002,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107954,27549.00
12/14/2015 10:45,2,0.133,ACTIVE,212.16,339.04,59.959,1450107904,"274151322000087","219011344069620",26.66,6.30,0,321.01,350.17,3.6,1.5,0.009,554927.2,554927.2,463,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450107955,27550.00
12/14/2015 11:00,2,0.201,ACTIVE,213.96,340.55,60.007,1450108803,"201051344000645","219011344069620",26.68,5.00,0,326.72,351.97,5.5,3.4,0.004,308723.2,308723.2,6569,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108804,27551.00
12/14/2015 11:00,2,0.100,ACTIVE,212.61,338.74,59.965,1450108803,"274151322000085","219011344069620",27.47,5.50,0,335.74,341.15,2.8,0.8,0.000,582179.1,582179.1,463,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108805,27552.00
12/14/2015 11:00,2,0.229,ACTIVE,213.96,341.15,59.965,1450108803,"201051344000633","219011344069620",24.21,3.70,0,298.77,345.06,5.6,3.5,0.004,301560.3,301560.3,6575,0,0,0,L,1122011218,0,122.46,122.46,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108806,27553.00
12/14/2015 11:00,2,0.229,ACTIVE,213.29,340.55,59.970,1450108803,"201051344000469","219011344069620",27.31,3.00,0,319.21,355.28,6.4,4.2,0.009,302503.4,302503.4,6575,0,0,0,L,1122011218,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108807,27554.00
12/14/2015 11:00,2,0.219,ACTIVE,212.16,338.14,59.975,1450108803,"201051344000646","219011344069620",25.35,3.70,0,315.60,362.49,5.6,3.5,0.000,307427.5,307427.5,11227,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108808,27555.00
12/14/2015 11:00,2,0.125,ACTIVE,212.16,340.25,59.949,1450108803,"274151322000052","219011344069620",27.04,5.00,0,334.84,341.15,3.4,1.4,0.009,589719.8,589719.8,462,0,0,0,L,1151911521,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108809,27556.00
12/14/2015 11:00,2,0.209,ACTIVE,212.61,338.74,59.959,1450108803,"201051344000585","219011344069620",25.62,4.00,0,321.61,352.27,5.5,3.4,0.004,312049.1,312049.1,11233,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108810,27557.00
12/14/2015 11:00,2,0.205,ALERT,212.38,337.54,59.965,1450108803,"201051344001230","219011344069620",24.19,4.00,0,300.27,348.06,5.0,2.9,0.000,310545.6,310545.6,11261,0,0,0,L,1122011218,0,122.23,121.33,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108812,27558.00
12/14/2015 11:00,2,0.227,ACTIVE,213.06,338.74,59.959,1450108803,"201051344000582","219011344069620",25.49,3.70,0,325.22,349.26,5.8,3.7,0.004,305315.0,305315.0,11227,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108812,27559.00
12/14/2015 11:00,2,0.248,ACTIVE,212.16,337.24,59.959,1450108803,"201051344000955","219011344069620",24.45,3.70,0,317.70,358.58,6.2,4.0,0.009,314164.8,314164.8,11227,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108813,27560.00
12/14/2015 11:00,2,0.000,ALERT,212.61,300.57,59.954,1450108803,"274151322000094","219011344069620",42.80,4.00,0,298.17,414.49,0.0,0.0,0.000,475647.8,475647.8,475,0,0,0,L,1151911521,0,121.55,122.91,0002,1,0,0,0,0,0,0,132,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108815,27561.00
12/14/2015 11:00,2,0.252,ACTIVE,213.51,339.65,59.954,1450108803,"201051344000579","219011344069620",25.13,4.00,0,323.11,353.47,6.4,4.3,0.000,316113.5,316113.5,6567,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108816,27562.00
12/14/2015 11:00,2,0.211,ACTIVE,212.38,336.94,59.959,1450108803,"201051344000890","219011344069620",28.27,4.50,0,317.40,354.37,6.1,3.9,0.009,312784.8,312784.8,11235,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108817,27563.00
12/14/2015 11:00,2,0.240,ACTIVE,212.61,338.74,59.954,1450108803,"201051344000438","219011344069620",25.03,3.70,0,316.50,360.99,6.1,4.0,0.004,314469.1,314469.1,11231,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108818,27564.00
12/14/2015 11:00,2,0.275,ACTIVE,212.61,337.84,59.959,1450108803,"201051344000417","219011344069620",25.01,4.00,0,317.10,355.58,7.0,4.8,0.004,308631.2,308631.2,11236,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108819,27565.00
12/14/2015 11:00,2,0.102,ACTIVE,212.83,337.84,59.954,1450108803,"274151322000083","219011344069620",26.62,6.00,0,329.13,346.26,2.7,0.7,0.000,584235.6,584235.6,462,0,0,0,L,1151911521,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108820,27566.00
12/14/2015 11:00,2,0.105,ACTIVE,213.06,339.34,59.954,1450108803,"274151322000076","219011344069620",27.06,5.00,0,336.34,342.05,2.9,0.8,0.004,620489.1,620489.1,462,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108821,27567.00
12/14/2015 11:00,2,0.199,ACTIVE,213.29,340.25,59.970,1450108803,"201051344000868","219011344069620",25.21,4.00,0,318.30,357.08,5.1,3.0,0.004,300241.0,300241.0,6571,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108822,27568.00
12/14/2015 11:00,2,0.098,ACTIVE,212.61,337.84,59.944,1450108803,"274151322000095","219011344069620",26.64,5.00,0,326.12,346.86,2.6,0.6,0.000,613457.6,613457.6,462,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108823,27569.00
12/14/2015 11:00,2,0.168,ACTIVE,213.29,341.15,59.954,1450108803,"201051344000988","219011344069620",28.39,4.00,0,322.81,353.17,4.8,2.8,0.004,300609.5,300609.5,6567,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108824,27570.00
12/14/2015 11:00,2,0.205,ACTIVE,212.16,337.24,59.965,1450108803,"201051344001025","219011344069620",26.32,3.30,0,324.92,347.46,5.5,3.3,0.004,312532.0,312532.0,11232,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108825,27571.00
12/14/2015 11:00,2,0.215,ACTIVE,213.29,339.34,59.981,1450108803,"201051344000458","219011344069620",26.92,5.50,0,320.11,354.97,5.9,3.8,0.000,310440.5,310440.5,6568,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108826,27572.00
12/14/2015 11:00,2,0.199,ACTIVE,213.96,341.75,59.933,1450108803,"201051344000853","219011344069620",26.08,3.70,0,321.31,357.38,5.3,3.2,0.000,307348.9,307348.9,6570,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108827,27573.00
12/14/2015 11:00,2,0.217,ACTIVE,212.83,338.44,59.954,1450108803,"201051344000685","219011344069620",24.83,4.00,0,298.77,341.45,5.5,3.4,0.000,314159.5,314159.5,11241,0,0,0,L,1122011218,0,122.91,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108828,27574.00
12/14/2015 11:00,2,0.209,ACTIVE,212.61,337.54,59.954,1450108803,"201051344000917","219011344069620",24.07,5.50,0,311.69,369.40,5.1,3.0,0.000,311847.1,311847.1,11252,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108829,27575.00
12/14/2015 11:00,2,0.189,ALERT,212.83,338.44,60.002,1450108803,"201051344001145","219011344069620",24.47,3.70,0,300.87,348.66,4.7,2.6,0.004,314944.9,314944.9,11256,0,0,0,L,1122011218,0,122.23,121.55,0002,3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108830,27576.00
12/14/2015 11:00,2,0.229,ACTIVE,212.61,338.14,59.996,1450108803,"201051344000651","219011344069620",25.58,3.00,0,315.30,356.18,6.0,3.9,0.004,308980.1,308980.1,11234,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108831,27577.00
12/14/2015 11:00,2,0.090,ACTIVE,211.93,338.74,59.949,1450108803,"274151322000088","219011344069620",24.89,5.00,0,332.43,341.15,2.3,0.3,0.004,567377.8,567377.8,463,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108832,27578.00
12/14/2015 11:00,2,0.070,ALERT,213.06,327.02,59.928,1450108803,"274151322000068","219011344069620",25.54,4.50,0,298.17,415.09,1.8,0.0,0.000,475527.2,475527.2,476,0,0,0,L,1151911521,0,122.23,123.14,0002,4,0,0,0,0,0,0,139,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108834,27579.00
12/14/2015 11:00,2,0.191,ACTIVE,212.16,336.64,59.991,1450108803,"201051344001135","219011344069620",25.58,3.70,0,320.71,351.37,5.0,2.9,0.000,305662.2,305662.2,11225,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108835,27580.00
12/14/2015 11:00,2,0.223,ACTIVE,212.83,339.95,59.944,1450108803,"201051344000594","219011344069620",25.54,4.00,0,316.20,357.98,5.8,3.7,0.000,311603.2,311603.2,6570,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108836,27581.00
12/14/2015 11:00,2,0.213,ACTIVE,212.61,338.14,59.965,1450108803,"201051344001203","219011344069620",24.57,4.00,0,317.70,356.78,5.3,3.2,0.004,311928.6,311928.6,11236,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108837,27582.00
12/14/2015 11:00,2,0.100,ACTIVE,212.16,338.44,59.922,1450108803,"274151322000054","219011344069620",26.28,5.50,0,334.84,340.55,2.7,0.7,0.000,579475.3,579475.3,462,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108838,27583.00
12/14/2015 11:00,2,0.189,ACTIVE,213.51,339.04,59.965,1450108803,"201051344000867","219011344069620",26.52,5.00,0,300.57,343.25,5.1,3.0,0.004,300719.3,300719.3,6567,0,0,0,L,1122011218,0,122.23,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108839,27584.00
12/14/2015 11:00,2,0.256,ACTIVE,212.38,338.14,59.965,1450108803,"201051344001093","219011344069620",23.97,5.00,0,299.67,341.45,6.2,4.1,0.000,310025.1,310025.1,11249,0,0,0,L,1122011218,0,122.01,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108840,27585.00
12/14/2015 11:00,2,0.129,ACTIVE,213.29,340.25,59.970,1450108803,"201051344000900","219011344069620",26.10,4.00,0,300.57,342.65,3.5,1.4,0.000,313757.0,313757.0,6576,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108840,27586.00
12/14/2015 11:00,2,0.221,ACTIVE,213.51,339.65,59.965,1450108803,"201051344000648","219011344069620",26.78,3.30,0,316.20,358.58,6.0,3.9,0.004,307526.8,307526.8,6563,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108841,27587.00
12/14/2015 11:00,2,0.201,ACTIVE,213.29,339.65,59.965,1450108803,"201051344000569","219011344069620",27.79,4.00,0,321.61,354.67,5.7,3.6,0.009,315116.0,315116.0,6564,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108842,27588.00
12/14/2015 11:00,2,0.201,ACTIVE,213.29,339.04,59.970,1450108803,"201051344000983","219011344069620",24.23,4.00,0,314.70,358.58,5.0,2.9,0.009,310439.3,310439.3,6564,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108843,27589.00
12/14/2015 11:00,2,0.195,ACTIVE,213.51,339.34,59.949,1450108803,"201051344001158","219011344069620",24.53,3.00,0,300.57,342.95,4.9,2.8,0.004,305989.7,305989.7,6567,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108844,27590.00
12/14/2015 11:00,2,0.215,ACTIVE,213.96,340.55,59.970,1450108803,"201051344000576","219011344069620",26.80,4.00,0,300.87,345.36,5.8,3.7,0.004,307976.9,307976.9,6571,0,0,0,L,1122011218,0,122.23,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108845,27591.00
12/14/2015 11:00,2,0.105,ACTIVE,212.61,338.14,59.965,1450108803,"274151322000087","219011344069620",26.86,6.70,0,321.91,349.86,2.8,0.8,0.000,554927.4,554927.4,464,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450108846,27592.00
12/14/2015 11:15,2,0.182,ALERT,213.51,321.61,59.933,1450109703,"201051344000645","219011344069620",24.15,5.00,0,301.77,343.85,4.5,2.4,0.000,308723.9,308723.9,6570,0,0,0,L,1122011218,0,122.23,122.01,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109705,27593.00
12/14/2015 11:15,2,0.084,ALERT,212.61,316.50,59.986,1450109703,"274151322000085","219011344069620",25.27,5.50,0,299.97,346.26,2.1,0.2,0.000,582179.2,582179.2,464,0,0,0,L,1151911521,0,122.23,122.23,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109707,27594.00
12/14/2015 11:15,2,0.184,ALERT,213.51,317.10,59.965,1450109703,"201051344000633","219011344069620",24.77,3.70,0,299.67,358.88,4.7,2.6,0.000,301561.2,301561.2,6576,0,0,0,L,1122011218,0,122.23,122.23,0002,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109709,27595.00
12/14/2015 11:15,2,0.207,ALERT,213.06,310.79,59.959,1450109703,"201051344000469","219011344069620",25.25,3.30,0,300.27,343.55,5.3,3.2,0.000,302504.4,302504.4,6576,0,0,0,L,1122011218,0,121.33,122.23,0002,0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109711,27596.00
12/14/2015 11:15,2,0.170,ALERT,211.93,321.01,59.917,1450109703,"201051344000646","219011344069620",25.41,3.30,0,299.07,357.08,4.4,2.3,0.000,307428.3,307428.3,11228,0,0,0,L,1122011218,0,122.01,121.33,0002,1,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109713,27597.00
12/14/2015 11:15,2,0.109,ALERT,211.93,299.67,59.959,1450109703,"274151322000052","219011344069620",23.68,5.00,0,298.47,353.77,2.7,0.7,0.000,589720.1,589720.1,463,0,0,0,L,1151911521,0,121.10,122.46,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109714,27598.00
12/14/2015 11:15,2,0.172,ALERT,212.38,323.72,59.965,1450109703,"201051344000585","219011344069620",25.17,3.70,0,299.37,347.46,4.4,2.4,0.000,312049.8,312049.8,11234,0,0,0,L,1122011218,0,121.55,121.78,0002,-0,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109716,27599.00
