ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 11:15,2,0.168,ALERT,212.16,307.48,59.986,1450109703,"201051344001230","219011344069620",23.12,4.00,0,299.37,354.67,4.0,1.9,0.000,310546.3,310546.3,11263,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109718,27600.00
12/14/2015 11:15,2,0.184,ALERT,212.61,332.43,59.970,1450109703,"201051344000582","219011344069620",25.60,3.70,0,300.57,350.17,4.8,2.7,0.000,305315.9,305315.9,11228,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109720,27601.00
12/14/2015 11:15,2,0.205,ALERT,211.70,324.32,59.949,1450109703,"201051344000955","219011344069620",24.57,4.00,0,299.07,346.56,5.1,3.0,0.000,314165.8,314165.8,11228,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109722,27602.00
12/14/2015 11:15,2,0.035,ALERT,212.38,322.81,59.928,1450109703,"274151322000094","219011344069620",21.77,3.70,0,297.87,409.38,0.8,0.0,0.000,475647.8,475647.8,477,0,0,0,L,1151911521,0,121.55,122.91,0002,1,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109724,27603.00
12/14/2015 11:15,2,0.199,ALERT,213.06,324.92,59.959,1450109703,"201051344000579","219011344069620",25.27,4.00,0,302.07,342.65,5.1,3.0,0.000,316114.5,316114.5,6568,0,0,0,L,1122011218,0,121.78,121.78,0002,-0,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109725,27604.00
12/14/2015 11:15,2,0.186,ALERT,211.93,318.61,59.959,1450109703,"201051344000890","219011344069620",25.31,4.50,0,299.37,339.95,4.8,2.7,0.000,312785.7,312785.7,11236,0,0,0,L,1122011218,0,122.01,120.88,0002,4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109727,27605.00
12/14/2015 11:15,2,0.193,ALERT,211.93,302.98,59.917,1450109703,"201051344000438","219011344069620",24.23,3.70,0,299.67,344.15,4.8,2.7,0.000,314470.0,314470.0,11232,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109729,27606.00
12/14/2015 11:15,2,0.225,ALERT,212.16,313.80,59.938,1450109703,"201051344000417","219011344069620",24.39,4.00,0,298.77,347.76,5.6,3.5,0.000,308632.4,308632.4,11237,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109731,27607.00
12/14/2015 11:15,2,0.080,ALERT,212.16,300.27,59.965,1450109703,"274151322000083","219011344069620",23.99,5.50,0,299.37,341.45,2.0,0.0,0.000,584235.7,584235.7,463,0,0,0,L,1151911521,0,121.55,122.68,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109733,27608.00
12/14/2015 11:15,2,0.082,ALERT,212.83,299.97,59.975,1450109703,"274151322000076","219011344069620",24.35,5.00,0,298.77,353.77,2.0,0.0,0.000,620489.2,620489.2,463,0,0,0,L,1151911521,0,121.78,122.91,0002,4,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109734,27609.00
12/14/2015 11:15,2,0.160,ALERT,213.06,321.01,59.970,1450109703,"201051344000868","219011344069620",24.71,4.00,0,302.37,342.95,4.0,2.0,0.000,300241.7,300241.7,6572,0,0,0,L,1122011218,0,121.78,122.23,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109736,27610.00
12/14/2015 11:15,2,0.072,ALERT,212.38,301.47,59.965,1450109703,"274151322000095","219011344069620",24.41,5.00,0,299.97,358.58,1.8,0.0,0.000,613457.7,613457.7,463,0,0,0,L,1151911521,0,122.01,122.46,0002,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109738,27611.00
12/14/2015 11:15,2,0.154,ALERT,212.83,314.10,59.981,1450109703,"201051344000988","219011344069620",23.89,4.00,0,299.37,343.85,3.8,1.7,0.000,300610.1,300610.1,6568,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109740,27612.00
12/14/2015 11:15,2,0.076,ALERT,211.93,299.97,59.944,1450109703,"201051344001025","219011344069620",31.89,3.70,0,298.47,340.85,2.5,0.5,0.000,312532.7,312532.7,11233,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109742,27613.00
12/14/2015 11:15,2,0.182,ALERT,212.83,311.09,59.991,1450109703,"201051344000458","219011344069620",24.59,5.50,0,301.77,343.25,4.6,2.5,0.000,310441.4,310441.4,6569,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109743,27614.00
12/14/2015 11:15,2,0.160,ALERT,213.51,302.98,59.959,1450109703,"201051344000853","219011344069620",22.84,3.70,0,301.77,344.15,3.8,1.7,0.000,307349.7,307349.7,6571,0,0,0,L,1122011218,0,122.23,122.23,0002,4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109745,27615.00
12/14/2015 11:15,2,0.162,ALERT,212.38,300.87,59.970,1450109703,"201051344000685","219011344069620",23.50,3.70,0,298.47,360.08,3.9,1.8,0.000,314160.2,314160.2,11242,0,0,0,L,1122011218,0,122.46,121.55,0002,2,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109747,27616.00
12/14/2015 11:15,2,0.158,ALERT,212.38,300.57,59.981,1450109703,"201051344000917","219011344069620",22.88,5.00,0,297.87,358.58,3.7,1.6,0.000,311847.8,311847.8,11253,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109749,27617.00
12/14/2015 11:15,2,0.145,ALERT,212.38,301.17,59.981,1450109703,"201051344001145","219011344069620",23.54,3.70,0,299.37,349.56,3.5,1.4,0.000,314945.5,314945.5,11258,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109751,27618.00
12/14/2015 11:15,2,0.189,ALERT,211.93,299.97,59.975,1450109703,"201051344000651","219011344069620",22.92,3.00,0,298.77,351.07,4.4,2.4,0.000,308981.0,308981.0,11235,0,0,0,L,1122011218,0,122.01,121.10,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109752,27619.00
12/14/2015 11:15,2,0.062,ALERT,211.93,299.67,59.959,1450109703,"274151322000088","219011344069620",23.38,5.00,0,298.47,349.26,1.5,0.0,0.000,567377.8,567377.8,464,0,0,0,L,1151911521,0,122.01,122.23,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109754,27620.00
12/14/2015 11:15,2,0.006,ALERT,212.83,299.37,59.938,1450109703,"274151322000068","219011344069620",42.06,4.00,0,297.87,407.87,0.0,0.0,0.000,475527.2,475527.2,478,0,0,0,L,1151911521,0,121.78,122.91,0002,3,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109756,27621.00
12/14/2015 11:15,2,0.150,ALERT,211.70,301.17,59.959,1450109703,"201051344001135","219011344069620",23.87,3.70,0,299.07,339.34,3.7,1.6,0.000,305662.8,305662.8,11226,0,0,0,L,1122011218,0,121.55,121.33,0002,3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109758,27622.00
12/14/2015 11:15,2,0.172,ALERT,212.61,317.70,59.970,1450109703,"201051344000594","219011344069620",24.57,4.00,0,300.87,342.65,4.3,2.2,0.000,311604.1,311604.1,6571,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109760,27623.00
12/14/2015 11:15,2,0.160,ALERT,212.16,300.57,59.970,1450109703,"201051344001203","219011344069620",23.04,3.70,0,298.77,359.48,3.8,1.7,0.000,311929.3,311929.3,11237,0,0,0,L,1122011218,0,122.23,121.33,0002,1,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109762,27624.00
12/14/2015 11:15,2,0.072,ALERT,212.16,299.97,59.944,1450109703,"274151322000054","219011344069620",23.87,5.50,0,299.07,353.47,1.8,0.0,0.000,579475.4,579475.4,463,0,0,0,L,1151911521,0,121.78,122.23,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109764,27625.00
12/14/2015 11:15,2,0.154,ALERT,213.29,302.07,59.959,1450109703,"201051344000867","219011344069620",23.78,5.00,0,300.87,345.06,3.7,1.7,0.000,300720.0,300720.0,6568,0,0,0,L,1122011218,0,122.01,121.78,0002,3,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109765,27626.00
12/14/2015 11:15,2,0.205,ALERT,211.93,300.87,59.959,1450109703,"201051344001093","219011344069620",22.82,4.50,0,299.37,357.08,4.8,2.7,0.000,310026.1,310026.1,11250,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109767,27627.00
12/14/2015 11:15,2,0.096,ALERT,212.83,302.98,59.965,1450109703,"201051344000900","219011344069620",23.32,4.00,0,301.17,342.35,2.3,0.3,0.000,313757.3,313757.3,6577,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109769,27628.00
12/14/2015 11:15,2,0.182,ALERT,213.06,302.68,59.970,1450109703,"201051344000648","219011344069620",23.87,3.30,0,300.87,344.15,4.4,2.3,0.000,307527.7,307527.7,6564,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109771,27629.00
12/14/2015 11:15,2,0.170,ALERT,213.06,303.58,59.922,1450109703,"201051344000569","219011344069620",23.80,4.00,0,302.07,343.55,4.1,2.0,0.000,315116.8,315116.8,6565,0,0,0,L,1122011218,0,121.33,122.23,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109773,27630.00
12/14/2015 11:15,2,0.152,ALERT,212.83,303.58,59.959,1450109703,"201051344000983","219011344069620",23.62,4.00,0,301.47,342.05,3.7,1.6,0.000,310440.0,310440.0,6565,0,0,0,L,1122011218,0,121.78,121.55,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109775,27631.00
12/14/2015 11:15,2,0.162,ALERT,213.06,302.98,59.959,1450109703,"201051344001158","219011344069620",21.29,3.00,0,300.87,342.95,3.5,1.5,0.000,305990.4,305990.4,6568,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109776,27632.00
12/14/2015 11:15,2,0.182,ALERT,213.51,303.88,59.954,1450109703,"201051344000576","219011344069620",23.12,3.70,0,301.47,348.96,4.3,2.2,0.000,307977.8,307977.8,6572,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109778,27633.00
12/14/2015 11:15,2,0.086,ALERT,211.93,298.77,59.944,1450109703,"274151322000087","219011344069620",22.66,6.00,0,297.87,347.16,2.0,0.0,0.000,554927.6,554927.6,465,0,0,0,L,1151911521,0,121.78,122.46,0002,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450109780,27634.00
12/14/2015 11:30,2,0.156,ALERT,213.29,324.32,59.970,1450110603,"201051344000645","219011344069620",26.32,4.00,0,300.27,339.65,4.2,2.1,0.000,308724.3,308724.3,6572,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110605,27635.00
12/14/2015 11:30,2,0.082,ACTIVE_NO_POWER,211.93,299.67,59.965,1450110603,"274151322000085","219011344069620",24.73,4.50,0,297.26,317.10,2.0,0.0,0.000,582179.2,582179.2,466,0,0,0,L,1151911521,0,122.01,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110606,27636.00
12/14/2015 11:30,2,0.176,ACTIVE,213.29,305.38,59.965,1450110603,"201051344000633","219011344069620",24.41,3.30,0,298.17,329.13,4.4,2.3,0.000,301561.6,301561.6,6578,0,0,0,L,1122011218,0,122.01,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110607,27637.00
12/14/2015 11:30,2,0.199,ALERT,212.83,322.21,59.965,1450110603,"201051344000469","219011344069620",25.60,2.50,0,299.07,338.74,5.2,3.1,0.000,302505.0,302505.0,6578,0,0,0,L,1122011218,0,121.10,122.23,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110609,27638.00
12/14/2015 11:30,2,0.176,ACTIVE,211.70,300.87,59.959,1450110603,"201051344000646","219011344069620",23.58,3.00,0,297.87,327.62,4.3,2.2,0.000,307428.7,307428.7,11230,0,0,0,L,1122011218,0,121.78,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110610,27639.00
12/14/2015 11:30,2,0.107,ACTIVE,211.48,300.57,59.986,1450110603,"274151322000052","219011344069620",23.82,3.70,0,296.96,302.37,2.6,0.6,0.000,589720.1,589720.1,465,0,0,0,L,1151911521,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110611,27640.00
12/14/2015 11:30,2,0.168,ALERT,212.16,320.71,60.007,1450110603,"201051344000585","219011344069620",25.13,3.70,0,298.17,336.94,4.3,2.2,0.000,312050.2,312050.2,11236,0,0,0,L,1122011218,0,121.33,121.55,0002,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110613,27641.00
12/14/2015 11:30,2,0.166,ACTIVE,211.93,301.17,59.970,1450110603,"201051344001230","219011344069620",22.54,3.30,0,298.77,307.48,3.8,1.8,0.000,310546.6,310546.6,11265,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110614,27642.00
12/14/2015 11:30,2,0.182,ACTIVE,212.38,327.62,59.970,1450110603,"201051344000582","219011344069620",25.27,3.00,0,299.67,333.03,4.7,2.6,0.000,305316.3,305316.3,11230,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110615,27643.00
12/14/2015 11:30,2,0.229,ALERT,211.48,300.57,59.975,1450110603,"201051344000955","219011344069620",21.43,3.30,0,298.47,336.34,5.0,2.9,0.000,314166.3,314166.3,11230,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110617,27644.00
12/14/2015 11:30,2,0.000,ALERT,211.93,309.59,59.965,1450110603,"274151322000094","219011344069620",42.08,3.30,0,296.96,401.56,0.0,0.0,0.000,475647.8,475647.8,479,0,0,0,L,1151911521,0,121.10,122.46,0002,1,0,0,0,0,0,0,222,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1450110619,27645.00
12/14/2015 11:30,2,0.230,ACTIVE,212.83,303.58,59.954,1450110603,"201051344000579","219011344069620",21.93,3.30,0,300.87,333.63,5.1,3.0,0.000,316115.1,316115.1,6570,0,0,0,L,1122011218,0,121.33,121.78,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110620,27646.00
12/14/2015 11:30,2,0.188,ACTIVE,211.93,317.40,59.975,1450110603,"201051344000890","219011344069620",25.19,3.70,0,298.77,336.34,4.8,2.7,0.000,312786.2,312786.2,11238,0,0,0,L,1122011218,0,122.01,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110621,27647.00
12/14/2015 11:30,2,0.203,ACTIVE,211.93,300.87,60.023,1450110603,"201051344000438","219011344069620",23.52,3.00,0,298.77,303.88,4.8,2.8,0.000,314470.6,314470.6,11234,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110622,27648.00
12/14/2015 11:30,2,0.229,ACTIVE,212.16,316.80,59.981,1450110603,"201051344000417","219011344069620",24.67,3.30,0,297.87,336.34,5.7,3.6,0.000,308633.1,308633.1,11239,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110623,27649.00
12/14/2015 11:30,2,0.084,ACTIVE_NO_POWER,211.93,299.97,59.981,1450110603,"274151322000083","219011344069620",23.52,4.00,0,297.26,302.07,2.0,0.0,0.000,584235.7,584235.7,465,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110624,27650.00
12/14/2015 11:30,2,0.084,ACTIVE,212.38,299.67,59.981,1450110603,"274151322000076","219011344069620",24.53,3.70,0,297.26,302.37,2.1,0.1,0.000,620489.2,620489.2,465,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110625,27651.00
12/14/2015 11:30,2,0.170,ACTIVE,212.83,325.22,60.012,1450110603,"201051344000868","219011344069620",24.15,3.30,0,300.57,336.34,4.2,2.1,0.000,300242.0,300242.0,6574,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110626,27652.00
12/14/2015 11:30,2,0.078,ACTIVE_NO_POWER,211.70,300.57,59.991,1450110603,"274151322000095","219011344069620",24.65,3.70,0,298.17,302.98,1.9,0.0,0.000,613457.7,613457.7,465,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110627,27653.00
12/14/2015 11:30,2,0.150,ACTIVE,212.61,331.83,59.981,1450110603,"201051344000988","219011344069620",26.20,3.70,0,297.87,337.84,4.0,1.9,0.000,300610.4,300610.4,6570,0,0,0,L,1122011218,0,121.33,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110627,27654.00
12/14/2015 11:30,2,0.172,ACTIVE,211.70,330.63,59.981,1450110603,"201051344001025","219011344069620",25.39,3.00,0,298.17,333.33,4.5,2.4,0.000,312533.1,312533.1,11235,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110628,27655.00
12/14/2015 11:30,2,0.188,ACTIVE,212.83,321.31,59.986,1450110603,"201051344000458","219011344069620",25.49,4.50,0,300.27,338.14,4.9,2.8,0.000,310441.9,310441.9,6571,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110629,27656.00
12/14/2015 11:30,2,0.168,ACTIVE,213.29,302.68,59.986,1450110603,"201051344000853","219011344069620",22.20,3.30,0,299.97,312.59,3.8,1.8,0.000,307350.0,307350.0,6573,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110630,27657.00
12/14/2015 11:30,2,0.197,ACTIVE,211.93,300.57,59.981,1450110603,"201051344000685","219011344069620",20.87,3.30,0,298.47,302.07,4.2,2.1,0.000,314160.6,314160.6,11244,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110631,27658.00
12/14/2015 11:30,2,0.164,ACTIVE,211.93,299.97,59.986,1450110603,"201051344000917","219011344069620",23.00,4.50,0,297.26,301.47,3.8,1.8,0.000,311848.1,311848.1,11255,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110632,27659.00
12/14/2015 11:30,2,0.148,ACTIVE,212.16,314.40,59.991,1450110603,"201051344001145","219011344069620",24.79,3.30,0,298.77,337.24,3.8,1.7,0.000,314945.8,314945.8,11260,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110633,27660.00
12/14/2015 11:30,2,0.219,ACTIVE,211.48,299.07,59.986,1450110603,"201051344000651","219011344069620",20.87,2.50,0,297.87,301.47,4.6,2.5,0.000,308981.5,308981.5,11237,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110634,27661.00
12/14/2015 11:30,2,0.068,ACTIVE_NO_POWER,211.25,299.37,59.975,1450110603,"274151322000088","219011344069620",23.80,4.00,0,296.66,301.47,1.7,0.0,0.000,567377.8,567377.8,466,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110635,27662.00
12/14/2015 11:30,2,0.006,ALERT,212.38,298.17,59.949,1450110603,"274151322000068","219011344069620",42.28,4.00,0,296.06,403.67,0.0,0.0,0.000,475527.2,475527.2,480,0,0,0,L,1151911521,0,121.78,122.68,0002,3,0,0,0,0,0,0,213,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1450110636,27663.00
12/14/2015 11:30,2,0.154,ACTIVE,211.70,326.72,59.986,1450110603,"201051344001135","219011344069620",25.96,3.30,0,299.07,335.74,4.1,2.0,0.000,305663.1,305663.1,11228,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110637,27664.00
12/14/2015 11:30,2,0.184,ACTIVE,212.61,329.73,59.991,1450110603,"201051344000594","219011344069620",25.41,3.30,0,299.97,336.64,4.8,2.7,0.000,311604.5,311604.5,6573,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110638,27665.00
12/14/2015 11:30,2,0.164,ACTIVE,211.93,315.00,59.996,1450110603,"201051344001203","219011344069620",24.51,3.30,0,298.77,337.54,4.1,2.0,0.000,311929.6,311929.6,11239,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110639,27666.00
12/14/2015 11:30,2,0.080,ACTIVE_NO_POWER,211.70,300.27,59.991,1450110603,"274151322000054","219011344069620",24.17,4.50,0,297.26,302.07,1.9,0.0,0.000,579475.4,579475.4,465,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110640,27667.00
12/14/2015 11:30,2,0.158,ACTIVE,213.06,330.93,60.002,1450110603,"201051344000867","219011344069620",26.08,4.00,0,299.37,332.13,4.2,2.1,0.000,300720.3,300720.3,6570,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110641,27668.00
12/14/2015 11:30,2,0.215,ACTIVE,211.93,301.17,60.002,1450110603,"201051344001093","219011344069620",23.56,4.50,0,298.47,301.77,5.1,3.0,0.000,310026.7,310026.7,11252,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110642,27669.00
12/14/2015 11:30,2,0.102,ACTIVE,212.61,324.92,59.996,1450110603,"201051344000900","219011344069620",25.29,3.70,0,299.67,325.52,2.6,0.6,0.000,313757.3,313757.3,6579,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110643,27670.00
12/14/2015 11:30,2,0.189,ACTIVE,212.83,328.82,59.991,1450110603,"201051344000648","219011344069620",26.10,3.00,0,299.67,338.44,5.0,2.9,0.000,307528.2,307528.2,6566,0,0,0,L,1122011218,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110644,27671.00
12/14/2015 11:30,2,0.174,ACTIVE,213.06,326.42,60.002,1450110603,"201051344000569","219011344069620",25.80,3.30,0,300.87,338.74,4.6,2.5,0.000,315117.2,315117.2,6567,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110645,27672.00
12/14/2015 11:30,2,0.170,ACTIVE,212.61,311.09,59.986,1450110603,"201051344000983","219011344069620",23.28,3.70,0,300.27,321.61,4.0,2.0,0.000,310440.3,310440.3,6567,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110646,27673.00
12/14/2015 11:30,2,0.176,ACTIVE,212.83,302.68,59.996,1450110603,"201051344001158","219011344069620",20.97,2.50,0,299.67,303.88,3.7,1.7,0.000,305990.7,305990.7,6570,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110646,27674.00
12/14/2015 11:30,2,0.188,ACTIVE,213.29,318.61,59.986,1450110603,"201051344000576","219011344069620",24.77,3.30,0,300.27,318.91,4.7,2.6,0.000,307978.2,307978.2,6574,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110647,27675.00
12/14/2015 11:30,2,0.094,ACTIVE,211.93,299.07,59.991,1450110603,"274151322000087","219011344069620",23.38,5.50,0,296.06,301.17,2.2,0.2,0.000,554927.6,554927.6,467,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450110648,27676.00
12/14/2015 11:45,2,0.236,ACTIVE,213.74,339.95,59.933,1450111503,"201051344000645","219011344069620",28.71,4.50,0,300.27,356.18,6.9,4.8,0.013,308725.0,308725.0,6574,0,0,0,L,1122011218,0,122.23,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111505,27677.00
12/14/2015 11:45,2,0.146,ACTIVE,211.93,338.14,59.965,1450111503,"274151322000085","219011344069620",28.11,5.00,0,297.57,345.36,4.2,2.1,0.009,582179.3,582179.3,467,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111505,27678.00
12/14/2015 11:45,2,0.260,ACTIVE,213.51,341.15,59.944,1450111503,"201051344000633","219011344069620",28.67,3.70,0,299.07,356.18,7.6,5.4,0.018,301562.3,301562.3,6579,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111506,27679.00
12/14/2015 11:45,2,0.279,ALERT,213.06,339.04,59.944,1450111503,"201051344000469","219011344069620",28.31,2.50,0,299.37,350.17,8.0,5.8,0.022,302505.9,302505.9,6580,0,0,0,L,1122011218,0,121.33,122.01,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111508,27680.00
12/14/2015 11:45,2,0.248,ACTIVE,211.25,336.34,59.917,1450111503,"201051344000646","219011344069620",28.90,3.30,0,298.47,352.27,7.3,5.2,0.018,307429.5,307429.5,11231,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111509,27681.00
12/14/2015 11:45,2,0.178,ACTIVE,211.70,336.64,59.944,1450111503,"274151322000052","219011344069620",27.83,4.50,0,297.26,354.37,5.0,2.9,0.004,589720.4,589720.4,466,0,0,0,L,1151911521,0,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111510,27682.00
12/14/2015 11:45,2,0.242,ACTIVE,211.93,336.94,59.912,1450111503,"201051344000585","219011344069620",29.20,3.70,0,297.87,345.66,7.2,5.0,0.013,312051.0,312051.0,11238,0,0,0,L,1122011218,0,121.55,121.33,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111511,27683.00
12/14/2015 11:45,2,0.230,ACTIVE,211.48,336.34,59.938,1450111503,"201051344001230","219011344069620",28.57,3.70,0,299.07,350.47,6.7,4.5,0.022,310547.2,310547.2,11266,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111512,27684.00
12/14/2015 11:45,2,0.256,ACTIVE,212.16,336.94,59.907,1450111503,"201051344000582","219011344069620",28.49,3.30,0,299.67,354.97,7.4,5.2,0.013,305317.1,305317.1,11231,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111513,27685.00
12/14/2015 11:45,2,0.279,ACTIVE,211.25,335.74,59.938,1450111503,"201051344000955","219011344069620",28.75,3.70,0,298.77,361.29,8.2,6.0,0.018,314167.2,314167.2,11232,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111514,27686.00
12/14/2015 11:45,2,0.088,ALERT,211.93,338.74,59.933,1450111503,"274151322000094","219011344069620",29.78,3.70,0,296.06,408.78,2.7,0.7,0.013,475647.8,475647.8,481,0,0,0,L,1151911521,0,120.88,122.68,0002,1,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111516,27687.00
12/14/2015 11:45,2,0.258,ACTIVE,213.06,339.04,59.949,1450111503,"201051344000579","219011344069620",30.77,3.70,0,301.77,352.57,8.1,5.9,0.013,316116.1,316116.1,6571,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111517,27688.00
12/14/2015 11:45,2,0.268,ALERT,211.48,336.04,59.901,1450111503,"201051344000890","219011344069620",28.19,4.00,0,298.77,349.26,7.7,5.5,0.013,312787.0,312787.0,11239,0,0,0,L,1122011218,0,122.01,120.42,0002,4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111519,27689.00
12/14/2015 11:45,2,0.273,ACTIVE,211.70,336.94,59.949,1450111503,"201051344000438","219011344069620",29.04,3.30,0,298.77,353.17,8.1,5.9,0.018,314471.5,314471.5,11235,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111520,27690.00
12/14/2015 11:45,2,0.303,ALERT,211.48,336.04,59.949,1450111503,"201051344000417","219011344069620",28.92,3.70,0,296.96,346.56,8.9,6.7,0.013,308634.1,308634.1,11240,0,0,0,L,1122011218,0,121.33,120.88,0002,2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111522,27691.00
12/14/2015 11:45,2,0.156,ACTIVE,212.16,338.74,59.954,1450111503,"274151322000083","219011344069620",27.77,5.50,0,297.87,348.96,4.4,2.3,0.004,584235.8,584235.8,466,0,0,0,L,1151911521,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111523,27692.00
12/14/2015 11:45,2,0.162,ACTIVE,212.61,338.44,59.944,1450111503,"274151322000076","219011344069620",27.89,4.50,0,297.57,349.86,4.6,2.5,0.013,620489.4,620489.4,466,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111524,27693.00
12/14/2015 11:45,2,0.242,ALERT,212.83,339.34,59.949,1450111503,"201051344000868","219011344069620",28.47,3.70,0,301.77,352.27,7.0,4.8,0.018,300242.7,300242.7,6575,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111526,27694.00
12/14/2015 11:45,2,0.150,ACTIVE,212.16,336.94,59.949,1450111503,"274151322000095","219011344069620",27.85,4.50,0,298.77,348.36,4.3,2.2,0.018,613457.8,613457.8,466,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111527,27695.00
12/14/2015 11:45,2,0.229,ALERT,212.83,340.25,59.954,1450111503,"201051344000988","219011344069620",28.98,3.70,0,298.17,352.27,6.7,4.6,0.018,300611.1,300611.1,6571,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111528,27696.00
12/14/2015 11:45,2,0.248,ALERT,211.25,335.44,59.912,1450111503,"201051344001025","219011344069620",28.86,3.30,0,298.17,347.46,7.3,5.1,0.013,312533.9,312533.9,11236,0,0,0,L,1122011218,0,121.33,120.88,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111530,27697.00
12/14/2015 11:45,2,0.258,ALERT,212.61,338.14,59.954,1450111503,"201051344000458","219011344069620",29.86,5.00,0,300.87,347.46,7.8,5.6,0.018,310442.7,310442.7,6572,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111532,27698.00
12/14/2015 11:45,2,0.262,ACTIVE,213.51,340.85,59.912,1450111503,"201051344000853","219011344069620",26.64,3.70,0,300.87,348.06,7.1,4.9,0.018,307350.6,307350.6,6574,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111533,27699.00
12/14/2015 11:45,2,0.256,ACTIVE,211.93,337.24,59.954,1450111503,"201051344000685","219011344069620",28.69,3.70,0,298.17,353.47,7.5,5.3,0.013,314161.3,314161.3,11245,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111534,27700.00
12/14/2015 11:45,2,0.244,ACTIVE,211.70,337.24,59.912,1450111503,"201051344000917","219011344069620",28.01,5.00,0,297.26,356.18,7.0,4.8,0.022,311848.7,311848.7,11256,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111535,27701.00
12/14/2015 11:45,2,0.229,ALERT,211.70,337.24,59.954,1450111503,"201051344001145","219011344069620",28.33,3.70,0,297.87,357.68,6.6,4.4,0.018,314946.4,314946.4,11261,0,0,0,L,1122011218,0,121.78,120.88,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111537,27702.00
12/14/2015 11:45,2,0.271,ACTIVE,211.93,337.24,59.959,1450111503,"201051344000651","219011344069620",28.41,3.00,0,297.57,353.17,7.8,5.7,0.018,308982.4,308982.4,11238,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111538,27703.00
12/14/2015 11:45,2,0.143,ACTIVE,211.70,337.54,59.949,1450111503,"274151322000088","219011344069620",26.52,5.00,0,297.26,345.66,3.9,1.8,0.013,567377.9,567377.9,467,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111539,27704.00
12/14/2015 11:45,2,0.107,ALERT,212.61,338.74,59.922,1450111503,"274151322000068","219011344069620",29.96,4.50,0,296.06,414.79,3.2,1.2,0.004,475527.3,475527.3,482,0,0,0,L,1151911521,0,121.78,122.68,0002,3,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111540,27705.00
12/14/2015 11:45,2,0.232,ALERT,211.25,335.14,59.949,1450111503,"201051344001135","219011344069620",28.45,3.70,0,298.17,348.96,6.8,4.6,0.022,305663.8,305663.8,11229,0,0,0,L,1122011218,0,121.55,120.88,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111542,27706.00
12/14/2015 11:45,2,0.270,ALERT,212.61,339.34,59.954,1450111503,"201051344000594","219011344069620",28.80,3.70,0,300.57,350.47,7.9,5.7,0.022,311605.4,311605.4,6574,0,0,0,L,1122011218,0,121.55,121.33,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111544,27707.00
12/14/2015 11:45,2,0.250,ALERT,211.48,336.04,59.949,1450111503,"201051344001203","219011344069620",28.05,3.70,0,297.87,354.07,7.1,4.9,0.018,311930.3,311930.3,11240,0,0,0,L,1122011218,0,122.23,120.88,0002,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111546,27708.00
12/14/2015 11:45,2,0.154,ACTIVE,211.93,337.54,59.944,1450111503,"274151322000054","219011344069620",27.83,5.50,0,297.87,347.46,4.3,2.3,0.013,579475.6,579475.6,466,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111547,27709.00
12/14/2015 11:45,2,0.242,ACTIVE,213.29,338.74,59.949,1450111503,"201051344000867","219011344069620",28.84,4.50,0,300.27,353.77,7.1,4.9,0.013,300721.0,300721.0,6571,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111548,27710.00
12/14/2015 11:45,2,0.293,ACTIVE,211.70,337.24,59.965,1450111503,"201051344001093","219011344069620",28.09,5.00,0,298.47,353.77,8.3,6.1,0.018,310027.7,310027.7,11253,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111549,27711.00
12/14/2015 11:45,2,0.180,ACTIVE,212.83,339.34,59.981,1450111503,"201051344000900","219011344069620",28.17,3.70,0,300.87,350.17,5.2,3.1,0.018,313757.6,313757.6,6580,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111549,27712.00
12/14/2015 11:45,2,0.275,ALERT,213.29,339.34,59.933,1450111503,"201051344000648","219011344069620",28.29,3.30,0,299.97,348.06,7.9,5.7,0.018,307529.2,307529.2,6567,0,0,0,L,1122011218,0,121.55,122.23,0002,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111551,27713.00
12/14/2015 11:45,2,0.248,ALERT,213.06,339.65,59.959,1450111503,"201051344000569","219011344069620",29.48,3.70,0,301.47,357.38,7.5,5.3,0.018,315118.1,315118.1,6568,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111553,27714.00
12/14/2015 11:45,2,0.236,ACTIVE,213.06,339.04,59.959,1450111503,"201051344000983","219011344069620",28.88,4.00,0,301.17,354.37,6.9,4.8,0.022,310441.0,310441.0,6568,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111554,27715.00
12/14/2015 11:45,2,0.236,ACTIVE,213.29,339.65,59.959,1450111503,"201051344001158","219011344069620",28.63,3.00,0,300.57,355.88,6.8,4.7,0.018,305991.3,305991.3,6571,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111555,27716.00
12/14/2015 11:45,2,0.281,ACTIVE,213.51,340.85,59.970,1450111503,"201051344000576","219011344069620",28.09,3.70,0,301.17,353.77,8.0,5.8,0.018,307979.1,307979.1,6575,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111556,27717.00
12/14/2015 11:45,2,0.158,ACTIVE,211.93,336.94,59.938,1450111503,"274151322000087","219011344069620",27.61,6.00,0,296.66,368.50,4.5,2.4,0.000,554927.8,554927.8,468,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450111557,27718.00
12/14/2015 12:00,2,0.268,ACTIVE,213.96,341.45,59.981,1450112403,"201051344000645","219011344069620",28.71,5.00,0,334.84,345.66,7.8,5.6,0.027,308726.5,308726.5,6575,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112404,27719.00
12/14/2015 12:00,2,0.184,ACTIVE,212.83,338.74,60.002,1450112403,"274151322000085","219011344069620",27.73,5.50,0,335.14,342.35,5.2,3.1,0.018,582180.1,582180.1,468,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112405,27720.00
12/14/2015 12:00,2,0.275,ACTIVE,214.19,343.25,59.975,1450112403,"201051344000633","219011344069620",30.00,3.70,0,329.73,350.77,8.4,6.2,0.022,301563.9,301563.9,6580,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112406,27721.00
12/14/2015 12:00,2,0.299,ACTIVE,213.74,341.15,60.018,1450112403,"201051344000469","219011344069620",29.48,3.00,0,333.03,345.36,8.9,6.7,0.022,302507.6,302507.6,6582,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112407,27722.00
12/14/2015 12:00,2,0.279,ACTIVE,212.16,337.84,59.975,1450112403,"201051344000646","219011344069620",28.63,3.30,0,330.03,342.05,8.1,5.9,0.022,307431.0,307431.0,11232,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112408,27723.00
12/14/2015 12:00,2,0.203,ACTIVE,212.16,339.04,59.981,1450112403,"274151322000052","219011344069620",27.79,5.00,0,333.63,342.65,5.8,3.7,0.009,589721.4,589721.4,467,0,0,0,L,1151911521,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112409,27724.00
12/14/2015 12:00,2,0.271,ACTIVE,212.38,338.74,59.981,1450112403,"201051344000585","219011344069620",29.52,4.00,0,330.93,342.35,8.1,5.9,0.027,312052.5,312052.5,11239,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112410,27725.00
12/14/2015 12:00,2,0.271,ACTIVE,212.38,337.54,60.018,1450112403,"201051344001230","219011344069620",28.29,4.00,0,330.03,341.15,7.8,5.6,0.027,310548.6,310548.6,11267,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112411,27726.00
12/14/2015 12:00,2,0.281,ACTIVE,213.06,339.04,59.981,1450112403,"201051344000582","219011344069620",28.65,3.70,0,331.23,342.05,8.2,6.0,0.022,305318.6,305318.6,11232,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112412,27727.00
12/14/2015 12:00,2,0.301,ACTIVE,212.16,337.24,59.975,1450112403,"201051344000955","219011344069620",29.52,3.70,0,329.73,340.85,9.0,6.8,0.027,314168.9,314168.9,11233,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112413,27728.00
12/14/2015 12:00,2,0.104,ACTIVE,212.16,337.84,59.981,1450112403,"274151322000094","219011344069620",30.18,4.00,0,324.32,355.28,3.2,1.2,0.009,475648.2,475648.2,483,0,0,0,L,1151911521,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112413,27729.00
12/14/2015 12:00,2,0.301,ACTIVE,213.51,340.25,59.991,1450112403,"201051344000579","219011344069620",29.86,4.00,0,333.63,344.45,9.1,6.9,0.027,316117.8,316117.8,6572,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112414,27730.00
12/14/2015 12:00,2,0.287,ACTIVE,212.16,336.64,60.023,1450112403,"201051344000890","219011344069620",29.44,4.00,0,330.33,342.05,8.6,6.4,0.022,312788.7,312788.7,11241,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112415,27731.00
12/14/2015 12:00,2,0.287,ACTIVE,212.61,339.04,59.970,1450112403,"201051344000438","219011344069620",30.00,3.30,0,331.23,342.65,8.7,6.5,0.027,314473.1,314473.1,11236,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112416,27732.00
12/14/2015 12:00,2,0.318,ACTIVE,212.61,338.44,59.981,1450112403,"201051344000417","219011344069620",29.72,4.00,0,330.03,342.35,9.6,7.4,0.027,308636.0,308636.0,11242,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112417,27733.00
12/14/2015 12:00,2,0.176,ACTIVE,212.61,339.34,59.975,1450112403,"274151322000083","219011344069620",27.87,5.50,0,335.44,342.95,5.0,2.9,0.022,584236.6,584236.6,467,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112418,27734.00
12/14/2015 12:00,2,0.195,ACTIVE,213.06,339.04,59.981,1450112403,"274151322000076","219011344069620",22.68,5.00,0,336.04,342.65,4.5,2.4,0.018,620490.2,620490.2,467,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112419,27735.00
12/14/2015 12:00,2,0.268,ACTIVE,213.51,340.25,59.975,1450112403,"201051344000868","219011344069620",28.59,4.00,0,334.24,345.06,7.8,5.6,0.027,300244.2,300244.2,6577,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112420,27736.00
12/14/2015 12:00,2,0.254,ACTIVE,213.06,341.15,59.954,1450112403,"201051344000988","219011344069620",28.69,4.00,0,332.43,346.56,7.4,5.2,0.035,300612.4,300612.4,6573,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112422,27737.00
12/14/2015 12:00,2,0.270,ACTIVE,212.38,336.94,59.975,1450112403,"201051344001025","219011344069620",28.88,3.70,0,330.93,342.05,7.9,5.7,0.018,312535.4,312535.4,11238,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112423,27738.00
12/14/2015 12:00,2,0.287,ACTIVE,213.29,339.65,59.970,1450112403,"201051344000458","219011344069620",28.90,5.50,0,333.93,344.76,8.4,6.2,0.027,310444.3,310444.3,6574,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112424,27739.00
12/14/2015 12:00,2,0.271,ACTIVE,213.96,341.75,59.970,1450112403,"201051344000853","219011344069620",28.29,3.70,0,335.44,346.26,7.8,5.6,0.031,307352.1,307352.1,6575,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112425,27740.00
12/14/2015 12:00,2,0.260,ACTIVE,212.83,339.04,59.970,1450112403,"201051344000685","219011344069620",30.10,3.70,0,330.93,343.25,7.9,5.7,0.022,314162.9,314162.9,11246,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112426,27741.00
12/14/2015 12:00,2,0.230,ACTIVE,212.61,338.44,59.970,1450112403,"201051344000917","219011344069620",30.51,5.50,0,330.03,341.75,7.2,5.0,0.022,311850.1,311850.1,11257,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112427,27742.00
12/14/2015 12:00,2,0.246,ACTIVE,212.83,338.44,60.018,1450112403,"201051344001145","219011344069620",28.92,3.70,0,331.23,342.65,7.2,5.0,0.022,314947.8,314947.8,11263,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112428,27743.00
12/14/2015 12:00,2,0.281,ACTIVE,212.61,338.74,59.981,1450112403,"201051344000651","219011344069620",29.36,3.00,0,331.83,341.75,8.4,6.2,0.022,308984.0,308984.0,11239,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112429,27744.00
