ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 12:00,2,0.160,ACTIVE,212.16,338.14,59.981,1450112403,"274151322000088","219011344069620",26.86,5.50,0,334.24,342.35,4.4,2.3,0.018,567378.6,567378.6,468,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112430,27745.00
12/14/2015 12:00,2,0.119,ACTIVE,213.06,340.25,59.975,1450112403,"274151322000068","219011344069620",30.26,5.50,0,332.73,344.45,3.7,1.6,0.004,475527.7,475527.7,484,0,0,0,L,1151911521,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112431,27746.00
12/14/2015 12:00,2,0.248,ACTIVE,212.16,336.34,59.965,1450112403,"201051344001135","219011344069620",29.42,3.70,0,330.93,340.55,7.4,5.2,0.027,305665.2,305665.2,11231,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112432,27747.00
12/14/2015 12:00,2,0.279,ACTIVE,213.06,340.25,59.970,1450112403,"201051344000594","219011344069620",29.66,4.00,0,332.73,344.15,8.5,6.2,0.027,311607.0,311607.0,6576,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112432,27748.00
12/14/2015 12:00,2,0.268,ACTIVE,212.61,337.84,59.975,1450112403,"201051344001203","219011344069620",28.19,4.00,0,331.53,342.95,7.7,5.5,0.027,311931.8,311931.8,11242,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112433,27749.00
12/14/2015 12:00,2,0.172,ACTIVE,212.38,338.74,59.996,1450112403,"274151322000054","219011344069620",27.87,6.00,0,334.24,342.05,4.9,2.8,0.013,579476.3,579476.3,467,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112434,27750.00
12/14/2015 12:00,2,0.256,ACTIVE,213.74,339.95,59.975,1450112403,"201051344000867","219011344069620",29.36,5.00,0,333.93,345.06,7.6,5.4,0.018,300722.4,300722.4,6572,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112435,27751.00
12/14/2015 12:00,2,0.299,ACTIVE,212.61,338.74,59.970,1450112403,"201051344001093","219011344069620",29.26,5.00,0,331.83,342.35,8.9,6.6,0.022,310029.4,310029.4,11254,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112436,27752.00
12/14/2015 12:00,2,0.195,ACTIVE,213.29,340.55,59.970,1450112403,"201051344000900","219011344069620",28.98,4.00,0,332.73,344.45,5.8,3.7,0.018,313758.6,313758.6,6581,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112437,27753.00
12/14/2015 12:00,2,0.279,ACTIVE,213.51,340.25,59.954,1450112403,"201051344000648","219011344069620",29.82,3.30,0,335.44,344.76,8.5,6.3,0.022,307530.8,307530.8,6569,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112438,27754.00
12/14/2015 12:00,2,0.271,ACTIVE,213.51,340.25,59.981,1450112403,"201051344000569","219011344069620",28.80,4.00,0,334.54,344.76,8.0,5.8,0.027,315119.6,315119.6,6570,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112439,27755.00
12/14/2015 12:00,2,0.250,ACTIVE,213.51,340.25,60.018,1450112403,"201051344000983","219011344069620",29.20,4.00,0,333.93,343.85,7.4,5.2,0.022,310442.4,310442.4,6569,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112440,27756.00
12/14/2015 12:00,2,0.244,ACTIVE,213.51,340.55,59.996,1450112403,"201051344001158","219011344069620",29.62,3.00,0,334.24,344.76,7.4,5.2,0.022,305992.7,305992.7,6572,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112441,27757.00
12/14/2015 12:00,2,0.291,ACTIVE,214.19,342.05,59.981,1450112403,"201051344000576","219011344069620",29.04,4.00,0,334.24,346.56,8.6,6.4,0.018,307980.8,307980.8,6576,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112442,27758.00
12/14/2015 12:00,2,0.178,ACTIVE,212.83,339.65,59.975,1450112403,"274151322000087","219011344069620",27.77,6.30,0,334.54,342.35,5.0,2.9,0.018,554928.6,554928.6,469,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112443,27759.00
12/14/2015 12:00,2,0.164,ACTIVE,212.61,338.14,59.986,1450112403,"274151322000095","219011344069620",28.19,5.00,0,334.24,341.75,4.7,2.6,0.013,613458.6,613458.6,467,0,0,0,L,1151911521,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450112444,27760.00
12/14/2015 12:15,2,0.250,ACTIVE,213.96,340.55,59.954,1450113303,"201051344000645","219011344069620",29.00,5.00,0,336.04,346.26,7.4,5.2,0.027,308727.7,308727.7,6576,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113304,27761.00
12/14/2015 12:15,2,0.170,ACTIVE,212.38,338.44,59.954,1450113303,"274151322000085","219011344069620",27.77,5.50,0,335.44,342.65,4.8,2.7,0.018,582180.7,582180.7,469,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113305,27762.00
12/14/2015 12:15,2,0.270,ACTIVE,214.19,342.65,59.949,1450113303,"201051344000633","219011344069620",29.10,3.70,0,335.44,348.06,8.0,5.8,0.022,301565.3,301565.3,6581,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113306,27763.00
12/14/2015 12:15,2,0.279,ACTIVE,213.51,340.25,59.959,1450113303,"201051344000469","219011344069620",29.56,3.00,0,334.54,345.66,8.4,6.2,0.022,302509.1,302509.1,6583,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113307,27764.00
12/14/2015 12:15,2,0.262,ACTIVE,212.61,338.74,59.954,1450113303,"201051344000646","219011344069620",28.71,3.70,0,331.83,342.65,7.7,5.5,0.018,307432.3,307432.3,11233,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113308,27765.00
12/14/2015 12:15,2,0.193,ACTIVE,212.16,339.04,59.959,1450113303,"274151322000052","219011344069620",27.87,5.50,0,334.54,342.65,5.5,3.3,0.018,589722.1,589722.1,468,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113309,27766.00
12/14/2015 12:15,2,0.262,ACTIVE,213.06,339.04,59.986,1450113303,"201051344000585","219011344069620",28.63,4.00,0,332.43,343.25,7.7,5.5,0.022,312053.8,312053.8,11240,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113310,27767.00
12/14/2015 12:15,2,0.264,ACTIVE,212.83,338.14,59.959,1450113303,"201051344001230","219011344069620",27.67,4.00,0,330.93,342.05,7.4,5.2,0.022,310549.8,310549.8,11268,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113311,27768.00
12/14/2015 12:15,2,0.271,ACTIVE,213.29,339.65,59.954,1450113303,"201051344000582","219011344069620",28.31,3.70,0,332.73,343.85,7.8,5.6,0.022,305319.9,305319.9,11233,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113312,27769.00
12/14/2015 12:15,2,0.287,ACTIVE,212.38,338.14,59.954,1450113303,"201051344000955","219011344069620",29.38,4.00,0,331.53,342.65,8.6,6.3,0.022,314170.4,314170.4,11234,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113313,27770.00
12/14/2015 12:15,2,0.098,ACTIVE,212.16,339.04,59.959,1450113303,"274151322000094","219011344069620",30.10,4.50,0,335.44,341.75,3.0,1.0,0.004,475648.3,475648.3,484,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113314,27771.00
12/14/2015 12:15,2,0.301,ACTIVE,213.51,340.25,59.917,1450113303,"201051344000579","219011344069620",28.55,4.00,0,335.14,346.26,8.7,6.5,0.022,316119.3,316119.3,6573,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113315,27772.00
12/14/2015 12:15,2,0.279,ACTIVE,212.61,337.54,59.965,1450113303,"201051344000890","219011344069620",29.20,4.50,0,331.83,343.55,8.3,6.1,0.022,312790.1,312790.1,11242,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113315,27773.00
12/14/2015 12:15,2,0.283,ACTIVE,212.83,338.14,59.959,1450113303,"201051344000438","219011344069620",29.40,3.70,0,333.03,343.55,8.5,6.2,0.018,314474.6,314474.6,11237,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113316,27774.00
12/14/2015 12:15,2,0.307,ACTIVE,212.83,338.14,59.954,1450113303,"201051344000417","219011344069620",30.00,4.00,0,333.03,344.15,9.3,7.1,0.018,308637.7,308637.7,11243,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113317,27775.00
12/14/2015 12:15,2,0.170,ACTIVE,212.61,339.04,59.959,1450113303,"274151322000083","219011344069620",27.75,6.00,0,335.14,342.65,4.8,2.7,0.018,584237.2,584237.2,468,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113319,27776.00
12/14/2015 12:15,2,0.170,ACTIVE,212.83,338.44,59.944,1450113303,"274151322000076","219011344069620",28.84,5.50,0,336.34,343.25,5.0,2.9,0.009,620490.9,620490.9,468,0,0,0,L,1151911521,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113320,27777.00
12/14/2015 12:15,2,0.248,ACTIVE,213.51,339.95,59.944,1450113303,"201051344000868","219011344069620",29.66,4.00,0,334.54,345.66,7.5,5.3,0.018,300245.4,300245.4,6578,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113321,27778.00
12/14/2015 12:15,2,0.166,ACTIVE,212.38,339.04,59.981,1450113303,"274151322000095","219011344069620",27.79,5.00,0,335.14,342.35,4.7,2.6,0.013,613459.2,613459.2,468,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113322,27779.00
12/14/2015 12:15,2,0.244,ACTIVE,213.29,341.45,59.975,1450113303,"201051344000988","219011344069620",28.75,4.00,0,333.03,346.86,7.1,5.0,0.022,300613.6,300613.6,6574,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113323,27780.00
12/14/2015 12:15,2,0.256,ACTIVE,212.38,336.94,59.970,1450113303,"201051344001025","219011344069620",29.54,3.70,0,333.03,343.25,7.7,5.5,0.027,312536.6,312536.6,11239,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113324,27781.00
12/14/2015 12:15,2,0.281,ACTIVE,213.29,339.34,59.959,1450113303,"201051344000458","219011344069620",28.86,5.50,0,334.84,345.36,8.2,6.0,0.022,310445.7,310445.7,6575,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113324,27782.00
12/14/2015 12:15,2,0.271,ACTIVE,213.96,341.45,59.965,1450113303,"201051344000853","219011344069620",27.53,4.00,0,336.64,346.56,7.6,5.4,0.022,307353.4,307353.4,6576,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113325,27783.00
12/14/2015 12:15,2,0.262,ACTIVE,212.83,339.34,59.959,1450113303,"201051344000685","219011344069620",29.24,4.00,0,332.73,343.85,7.8,5.7,0.022,314164.1,314164.1,11247,0,0,0,L,1122011218,0,122.91,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113326,27784.00
12/14/2015 12:15,2,0.256,ACTIVE,212.61,339.04,59.965,1450113303,"201051344000917","219011344069620",28.37,5.50,0,331.53,342.95,7.3,5.2,0.022,311851.2,311851.2,11258,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113327,27785.00
12/14/2015 12:15,2,0.229,ACTIVE,212.83,339.04,59.965,1450113303,"201051344001145","219011344069620",29.72,3.70,0,333.33,343.55,6.9,4.8,0.022,314948.9,314948.9,11264,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113328,27786.00
12/14/2015 12:15,2,0.279,ACTIVE,212.61,339.04,59.959,1450113303,"201051344000651","219011344069620",28.82,3.30,0,333.63,343.55,8.2,6.0,0.022,308985.4,308985.4,11240,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113329,27787.00
12/14/2015 12:15,2,0.160,ACTIVE,211.93,337.54,59.975,1450113303,"274151322000088","219011344069620",26.34,5.50,0,334.24,341.75,4.2,2.2,0.018,567379.0,567379.0,469,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113330,27788.00
12/14/2015 12:15,2,0.117,ACTIVE,212.83,339.04,59.954,1450113303,"274151322000068","219011344069620",30.40,5.50,0,336.34,342.95,3.6,1.5,0.000,475528.0,475528.0,485,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113331,27789.00
12/14/2015 12:15,2,0.244,ACTIVE,212.38,336.64,59.965,1450113303,"201051344001135","219011344069620",29.28,3.70,0,332.43,341.75,7.2,5.1,0.018,305666.3,305666.3,11232,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113332,27790.00
12/14/2015 12:15,2,0.273,ACTIVE,212.83,339.34,59.965,1450113303,"201051344000594","219011344069620",29.54,4.00,0,333.03,345.06,8.2,6.0,0.022,311608.4,311608.4,6577,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113333,27791.00
12/14/2015 12:15,2,0.258,ACTIVE,212.61,338.14,59.965,1450113303,"201051344001203","219011344069620",28.92,4.00,0,333.03,344.76,7.6,5.4,0.022,311933.0,311933.0,11243,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113334,27792.00
12/14/2015 12:15,2,0.170,ACTIVE,211.93,336.94,59.949,1450113303,"274151322000054","219011344069620",27.79,6.00,0,334.54,342.05,4.8,2.7,0.009,579476.9,579476.9,468,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113335,27793.00
12/14/2015 12:15,2,0.248,ACTIVE,213.51,339.34,59.975,1450113303,"201051344000867","219011344069620",29.74,5.00,0,335.14,345.06,7.5,5.3,0.022,300723.7,300723.7,6573,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113336,27794.00
12/14/2015 12:15,2,0.295,ACTIVE,212.61,338.44,59.986,1450113303,"201051344001093","219011344069620",29.46,5.50,0,332.43,343.85,8.9,6.6,0.022,310031.0,310031.0,11255,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113337,27795.00
12/14/2015 12:15,2,0.195,ACTIVE,213.29,340.25,59.975,1450113303,"201051344000900","219011344069620",28.57,4.00,0,334.24,345.66,5.7,3.6,0.022,313759.4,313759.4,6582,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113338,27796.00
12/14/2015 12:15,2,0.287,ACTIVE,213.51,339.34,59.959,1450113303,"201051344000648","219011344069620",28.65,3.70,0,335.14,345.66,8.4,6.2,0.027,307532.2,307532.2,6570,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113339,27797.00
12/14/2015 12:15,2,0.264,ACTIVE,213.29,339.34,59.970,1450113303,"201051344000569","219011344069620",29.78,4.00,0,335.44,345.36,8.0,5.8,0.022,315120.9,315120.9,6571,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113340,27798.00
12/14/2015 12:15,2,0.238,ACTIVE,213.29,339.04,59.970,1450113303,"201051344000983","219011344069620",30.22,4.50,0,334.24,344.45,7.3,5.1,0.018,310443.6,310443.6,6570,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113341,27799.00
12/14/2015 12:15,2,0.250,ACTIVE,213.06,339.65,59.938,1450113303,"201051344001158","219011344069620",28.61,3.30,0,334.84,345.36,7.3,5.1,0.022,305993.9,305993.9,6573,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113341,27800.00
12/14/2015 12:15,2,0.289,ACTIVE,213.51,340.85,59.965,1450113303,"201051344000576","219011344069620",28.98,4.00,0,335.74,347.46,8.5,6.3,0.022,307982.2,307982.2,6577,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113342,27801.00
12/14/2015 12:15,2,0.180,ACTIVE,212.16,339.04,59.959,1450113303,"274151322000087","219011344069620",27.79,6.70,0,334.84,342.35,5.0,2.9,0.022,554929.2,554929.2,470,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450113343,27802.00
12/14/2015 12:30,2,0.252,ACTIVE,213.74,340.55,59.965,1450114204,"201051344000645","219011344069620",29.10,5.50,0,335.44,345.66,7.5,5.3,0.018,308729.0,308729.0,6577,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114205,27803.00
12/14/2015 12:30,2,0.172,ACTIVE,212.83,339.95,59.944,1450114204,"274151322000085","219011344069620",27.75,6.00,0,335.44,342.95,4.8,2.7,0.018,582181.4,582181.4,470,0,0,0,L,1151911521,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114206,27804.00
12/14/2015 12:30,2,0.275,ACTIVE,213.96,342.65,59.959,1450114204,"201051344000633","219011344069620",28.55,4.00,0,335.44,347.46,8.0,5.8,0.022,301566.7,301566.7,6582,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114207,27805.00
12/14/2015 12:30,2,0.277,ACTIVE,213.51,340.25,59.944,1450114204,"201051344000469","219011344069620",30.45,3.30,0,333.33,345.36,8.5,6.3,0.018,302510.7,302510.7,6584,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114208,27806.00
12/14/2015 12:30,2,0.258,ACTIVE,212.61,338.74,59.965,1450114204,"201051344000646","219011344069620",29.42,3.70,0,332.43,342.95,7.7,5.5,0.018,307433.7,307433.7,11234,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114208,27807.00
12/14/2015 12:30,2,0.193,ACTIVE,212.61,339.04,59.954,1450114204,"274151322000052","219011344069620",27.91,6.00,0,334.24,343.55,5.5,3.4,0.009,589723.0,589723.0,469,0,0,0,L,1151911521,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114209,27808.00
12/14/2015 12:30,2,0.264,ACTIVE,212.83,339.34,59.965,1450114204,"201051344000585","219011344069620",28.96,4.00,0,333.33,343.25,7.8,5.6,0.022,312055.2,312055.2,11241,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114210,27809.00
12/14/2015 12:30,2,0.268,ACTIVE,212.61,337.84,59.954,1450114204,"201051344001230","219011344069620",27.77,4.50,0,331.83,342.35,7.5,5.3,0.022,310551.2,310551.2,11269,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114211,27810.00
12/14/2015 12:30,2,0.264,ACTIVE,213.06,338.74,59.954,1450114204,"201051344000582","219011344069620",29.52,4.00,0,332.43,343.25,7.9,5.7,0.018,305321.4,305321.4,11234,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114212,27811.00
12/14/2015 12:30,2,0.289,ACTIVE,212.38,338.14,59.954,1450114204,"201051344000955","219011344069620",29.18,4.00,0,332.13,342.35,8.6,6.4,0.018,314172.1,314172.1,11235,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114213,27812.00
12/14/2015 12:30,2,0.098,ACTIVE,212.61,339.95,59.954,1450114204,"274151322000094","219011344069620",30.24,5.00,0,335.14,342.35,3.0,1.0,0.009,475648.6,475648.6,485,0,0,0,L,1151911521,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114214,27813.00
12/14/2015 12:30,2,0.293,ACTIVE,213.51,340.25,59.954,1450114204,"201051344000579","219011344069620",29.48,4.50,0,335.44,344.45,8.8,6.5,0.022,316121.0,316121.0,6574,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114215,27814.00
12/14/2015 12:30,2,0.279,ACTIVE,212.61,337.84,59.959,1450114204,"201051344000890","219011344069620",29.28,4.50,0,332.13,343.25,8.3,6.1,0.027,312791.6,312791.6,11243,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114216,27815.00
12/14/2015 12:30,2,0.277,ACTIVE,212.83,338.44,59.917,1450114204,"201051344000438","219011344069620",30.04,3.70,0,333.33,343.55,8.4,6.2,0.018,314476.2,314476.2,11238,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114216,27816.00
12/14/2015 12:30,2,0.312,ACTIVE,212.83,339.04,59.933,1450114204,"201051344000417","219011344069620",29.58,4.00,0,333.33,344.45,9.4,7.1,0.022,308639.5,308639.5,11244,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114217,27817.00
12/14/2015 12:30,2,0.170,ACTIVE,212.83,339.65,59.944,1450114204,"274151322000083","219011344069620",27.61,6.00,0,335.14,343.55,4.8,2.7,0.018,584237.9,584237.9,469,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114218,27818.00
12/14/2015 12:30,2,0.172,ACTIVE,213.29,340.55,59.944,1450114204,"274151322000076","219011344069620",28.37,5.50,0,335.44,343.25,5.0,2.9,0.018,620491.6,620491.6,469,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114219,27819.00
12/14/2015 12:30,2,0.250,ACTIVE,213.51,339.95,59.949,1450114204,"201051344000868","219011344069620",29.40,4.00,0,334.54,344.76,7.5,5.3,0.022,300246.7,300246.7,6579,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114220,27820.00
12/14/2015 12:30,2,0.164,ACTIVE,212.83,339.34,59.959,1450114204,"274151322000095","219011344069620",27.93,5.50,0,335.14,342.35,4.7,2.6,0.013,613459.8,613459.8,469,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114221,27821.00
12/14/2015 12:30,2,0.242,ACTIVE,213.29,340.85,59.949,1450114204,"201051344000988","219011344069620",29.00,4.50,0,333.63,346.86,7.2,5.0,0.018,300614.8,300614.8,6575,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114222,27822.00
12/14/2015 12:30,2,0.256,ACTIVE,212.61,337.84,59.959,1450114204,"201051344001025","219011344069620",29.68,3.70,0,332.73,343.25,7.7,5.5,0.022,312538.0,312538.0,11240,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114223,27823.00
12/14/2015 12:30,2,0.279,ACTIVE,213.29,339.65,59.959,1450114204,"201051344000458","219011344069620",29.02,6.00,0,333.93,344.45,8.2,6.0,0.022,310447.3,310447.3,6576,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114224,27824.00
12/14/2015 12:30,2,0.271,ACTIVE,213.96,341.45,59.912,1450114204,"201051344000853","219011344069620",28.07,4.00,0,335.14,345.66,7.7,5.5,0.022,307354.8,307354.8,6577,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114225,27825.00
12/14/2015 12:30,2,0.264,ACTIVE,213.06,339.34,59.954,1450114204,"201051344000685","219011344069620",29.12,4.00,0,332.43,344.15,7.8,5.6,0.022,314165.6,314165.6,11248,0,0,0,L,1122011218,0,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114226,27826.00
12/14/2015 12:30,2,0.250,ACTIVE,212.83,339.34,59.938,1450114204,"201051344000917","219011344069620",29.04,5.50,0,332.13,343.55,7.4,5.2,0.018,311852.6,311852.6,11259,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114227,27827.00
12/14/2015 12:30,2,0.236,ACTIVE,212.83,339.34,59.928,1450114204,"201051344001145","219011344069620",29.28,4.00,0,333.63,343.85,7.0,4.9,0.022,314950.1,314950.1,11265,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114228,27828.00
12/14/2015 12:30,2,0.279,ACTIVE,212.83,338.74,59.928,1450114204,"201051344000651","219011344069620",28.77,3.30,0,333.93,342.95,8.2,6.0,0.022,308986.9,308986.9,11241,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114228,27829.00
12/14/2015 12:30,2,0.154,ACTIVE,212.16,339.65,59.970,1450114204,"274151322000088","219011344069620",27.00,6.00,0,334.54,342.95,4.2,2.2,0.004,567379.6,567379.6,470,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114229,27830.00
12/14/2015 12:30,2,0.115,ACTIVE,213.29,340.85,59.949,1450114204,"274151322000068","219011344069620",30.34,6.00,0,336.04,343.55,3.6,1.5,0.009,475528.4,475528.4,486,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114230,27831.00
12/14/2015 12:30,2,0.234,ACTIVE,212.61,337.84,59.959,1450114204,"201051344001135","219011344069620",30.14,4.00,0,332.43,342.05,7.2,5.0,0.022,305667.6,305667.6,11233,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114231,27832.00
12/14/2015 12:30,2,0.281,ACTIVE,213.06,339.65,59.975,1450114204,"201051344000594","219011344069620",28.75,4.00,0,332.13,344.15,8.2,6.0,0.022,311609.9,311609.9,6578,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114232,27833.00
12/14/2015 12:30,2,0.258,ACTIVE,213.06,338.44,59.944,1450114204,"201051344001203","219011344069620",28.86,4.00,0,333.63,343.85,7.6,5.4,0.022,311934.4,311934.4,11244,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114233,27834.00
12/14/2015 12:30,2,0.170,ACTIVE,212.61,339.34,59.944,1450114204,"274151322000054","219011344069620",27.81,6.30,0,334.24,342.95,4.8,2.7,0.018,579477.6,579477.6,469,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114234,27835.00
12/14/2015 12:30,2,0.250,ACTIVE,213.74,340.25,59.970,1450114204,"201051344000867","219011344069620",29.16,5.50,0,333.93,345.36,7.5,5.3,0.018,300725.0,300725.0,6574,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114235,27836.00
12/14/2015 12:30,2,0.303,ACTIVE,212.83,339.34,59.933,1450114204,"201051344001093","219011344069620",28.63,5.50,0,332.43,343.25,8.8,6.6,0.022,310032.6,310032.6,11256,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114236,27837.00
12/14/2015 12:30,2,0.184,ACTIVE,213.29,340.25,59.954,1450114204,"201051344000900","219011344069620",29.50,4.50,0,333.93,343.85,5.5,3.4,0.022,313760.3,313760.3,6583,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114237,27838.00
12/14/2015 12:30,2,0.287,ACTIVE,213.74,340.25,59.944,1450114204,"201051344000648","219011344069620",28.78,3.70,0,335.44,345.66,8.4,6.2,0.027,307533.8,307533.8,6571,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114238,27839.00
12/14/2015 12:30,2,0.262,ACTIVE,213.51,339.65,59.954,1450114204,"201051344000569","219011344069620",29.80,4.50,0,334.24,345.66,7.9,5.7,0.027,315122.3,315122.3,6572,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114239,27840.00
12/14/2015 12:30,2,0.248,ACTIVE,213.51,339.95,59.959,1450114204,"201051344000983","219011344069620",29.48,4.50,0,333.63,345.36,7.4,5.2,0.022,310444.9,310444.9,6571,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114240,27841.00
12/14/2015 12:30,2,0.246,ACTIVE,213.51,340.25,59.949,1450114204,"201051344001158","219011344069620",29.16,3.30,0,333.33,344.76,7.3,5.1,0.022,305995.2,305995.2,6574,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114241,27842.00
12/14/2015 12:30,2,0.279,ACTIVE,213.74,341.15,59.954,1450114204,"201051344000576","219011344069620",29.68,4.50,0,333.93,346.56,8.4,6.2,0.018,307983.8,307983.8,6578,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114242,27843.00
12/14/2015 12:30,2,0.178,ACTIVE,212.83,339.95,59.970,1450114204,"274151322000087","219011344069620",27.83,7.00,0,334.84,342.95,5.0,2.9,0.013,554930.0,554930.0,471,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450114243,27844.00
12/14/2015 12:45,2,0.207,ACTIVE,213.06,339.34,59.970,1450115103,"201051344000645","219011344069620",27.04,5.00,0,335.74,345.06,5.7,3.5,0.009,308730.1,308730.1,6578,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115105,27845.00
12/14/2015 12:45,2,0.109,ACTIVE,212.38,338.74,59.970,1450115103,"274151322000085","219011344069620",27.53,6.00,0,336.04,342.65,3.1,1.0,0.004,582181.9,582181.9,471,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115105,27846.00
12/14/2015 12:45,2,0.211,ACTIVE,213.29,341.15,59.986,1450115103,"201051344000633","219011344069620",27.39,4.00,0,335.44,347.76,5.9,3.8,0.004,301567.9,301567.9,6583,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115106,27847.00
12/14/2015 12:45,2,0.252,ACTIVE,212.83,339.04,59.981,1450115103,"201051344000469","219011344069620",26.72,3.30,0,333.93,345.66,6.8,4.7,0.004,302512.1,302512.1,6585,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115107,27848.00
12/14/2015 12:45,2,0.223,ACTIVE,211.93,338.14,59.991,1450115103,"201051344000646","219011344069620",26.32,3.70,0,332.73,343.85,6.0,3.9,0.004,307434.8,307434.8,11235,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115108,27849.00
12/14/2015 12:45,2,0.135,ACTIVE,211.93,338.44,59.975,1450115103,"274151322000052","219011344069620",26.94,5.50,0,334.84,343.25,3.7,1.6,0.000,589723.6,589723.6,470,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115109,27850.00
12/14/2015 12:45,2,0.219,ACTIVE,212.61,338.74,60.018,1450115103,"201051344000585","219011344069620",25.96,4.00,0,332.43,343.85,5.8,3.7,0.004,312056.3,312056.3,11242,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115110,27851.00
12/14/2015 12:45,2,0.221,ACTIVE,212.38,337.54,59.970,1450115103,"201051344001230","219011344069620",23.80,4.00,0,331.83,342.95,5.3,3.2,0.004,310552.3,310552.3,11270,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115111,27852.00
12/14/2015 12:45,2,0.232,ACTIVE,212.83,338.44,59.981,1450115103,"201051344000582","219011344069620",25.27,3.70,0,333.63,343.85,6.0,3.8,0.004,305322.6,305322.6,11235,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115112,27853.00
12/14/2015 12:45,2,0.256,ACTIVE,212.16,336.94,59.981,1450115103,"201051344000955","219011344069620",25.58,4.00,0,332.43,342.65,6.6,4.5,0.009,314173.4,314173.4,11236,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115113,27854.00
12/14/2015 12:45,2,0.059,ALERT,212.16,311.09,59.981,1450115103,"274151322000094","219011344069620",25.29,5.00,0,298.77,408.48,1.5,0.0,0.000,475648.7,475648.7,486,0,0,0,L,1151911521,0,121.33,122.68,0002,3,0,0,0,0,0,0,7,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115115,27855.00
12/14/2015 12:45,2,0.238,ACTIVE,212.61,338.14,59.949,1450115103,"201051344000579","219011344069620",27.89,4.50,0,335.14,344.76,6.8,4.6,0.009,316122.4,316122.4,6575,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115116,27856.00
12/14/2015 12:45,2,0.217,ACTIVE,212.16,337.24,59.981,1450115103,"201051344000890","219011344069620",28.23,4.50,0,333.03,343.55,6.2,4.1,0.009,312792.9,312792.9,11244,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115116,27857.00
12/14/2015 12:45,2,0.248,ACTIVE,212.38,338.14,59.986,1450115103,"201051344000438","219011344069620",24.95,3.70,0,334.24,342.95,6.3,4.1,0.004,314477.5,314477.5,11239,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115117,27858.00
12/14/2015 12:45,2,0.277,ACTIVE,212.61,338.44,59.986,1450115103,"201051344000417","219011344069620",25.96,4.50,0,333.03,343.55,7.3,5.1,0.004,308641.0,308641.0,11245,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115118,27859.00
12/14/2015 12:45,2,0.109,ACTIVE,212.38,339.65,60.007,1450115103,"274151322000083","219011344069620",27.25,6.30,0,335.74,343.25,3.0,1.0,0.004,584238.4,584238.4,470,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115119,27860.00
12/14/2015 12:45,2,0.113,ACTIVE,212.61,338.44,60.007,1450115103,"274151322000076","219011344069620",26.96,5.50,0,336.64,342.95,3.1,1.1,0.000,620492.1,620492.1,470,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115120,27861.00
12/14/2015 12:45,2,0.209,ACTIVE,212.83,339.34,59.986,1450115103,"201051344000868","219011344069620",25.37,4.50,0,335.14,345.06,5.4,3.3,0.009,300247.8,300247.8,6580,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115121,27862.00
12/14/2015 12:45,2,0.105,ACTIVE,212.16,338.44,59.986,1450115103,"274151322000095","219011344069620",26.86,5.50,0,335.74,342.35,2.9,0.8,0.004,613460.2,613460.2,470,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115122,27863.00
12/14/2015 12:45,2,0.195,ACTIVE,212.61,339.65,59.986,1450115103,"201051344000988","219011344069620",25.86,4.00,0,333.33,345.66,5.2,3.0,0.004,300615.8,300615.8,6576,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115123,27864.00
12/14/2015 12:45,2,0.217,ACTIVE,211.93,336.94,59.986,1450115103,"201051344001025","219011344069620",25.98,3.70,0,332.73,343.25,5.7,3.6,0.009,312539.2,312539.2,11241,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115124,27865.00
12/14/2015 12:45,2,0.232,ACTIVE,212.38,337.54,59.991,1450115103,"201051344000458","219011344069620",26.20,6.00,0,334.24,344.76,6.2,4.1,0.009,310448.5,310448.5,6577,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115125,27866.00
12/14/2015 12:45,2,0.209,ACTIVE,213.06,339.95,59.986,1450115103,"201051344000853","219011344069620",25.70,4.00,0,335.74,345.96,5.5,3.4,0.004,307355.8,307355.8,6578,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115126,27867.00
12/14/2015 12:45,2,0.225,ACTIVE,212.61,338.44,59.991,1450115103,"201051344000685","219011344069620",25.27,4.00,0,332.43,344.45,5.8,3.7,0.004,314166.7,314166.7,11249,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115127,27868.00
12/14/2015 12:45,2,0.217,ACTIVE,212.38,338.44,59.981,1450115103,"201051344000917","219011344069620",24.43,5.50,0,332.73,343.55,5.4,3.3,0.009,311853.6,311853.6,11260,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115128,27869.00
12/14/2015 12:45,2,0.195,ACTIVE,212.61,338.44,59.986,1450115103,"201051344001145","219011344069620",24.77,4.00,0,333.63,344.15,4.9,2.8,0.004,314951.1,314951.1,11266,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115129,27870.00
12/14/2015 12:45,2,0.244,ACTIVE,212.38,338.14,59.970,1450115103,"201051344000651","219011344069620",24.85,3.30,0,334.24,343.85,6.2,4.0,0.004,308988.1,308988.1,11242,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115130,27871.00
12/14/2015 12:45,2,0.098,ACTIVE,211.70,338.14,59.981,1450115103,"274151322000088","219011344069620",25.21,6.00,0,334.84,342.65,2.5,0.5,0.004,567379.9,567379.9,471,0,0,0,L,1151911521,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115131,27872.00
12/14/2015 12:45,2,0.008,ALERT,212.61,299.97,59.970,1450115103,"274151322000068","219011344069620",43.06,6.00,0,299.07,414.49,0.0,0.0,0.000,475528.6,475528.6,487,0,0,0,L,1151911521,0,122.01,122.68,0002,5,0,0,0,0,0,0,10,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115132,27873.00
12/14/2015 12:45,2,0.197,ACTIVE,212.16,336.64,59.965,1450115103,"201051344001135","219011344069620",26.00,4.00,0,333.33,342.05,5.2,3.1,0.009,305668.6,305668.6,11234,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115133,27874.00
12/14/2015 12:45,2,0.229,ACTIVE,212.16,338.14,59.986,1450115103,"201051344000594","219011344069620",26.14,4.50,0,333.33,344.15,6.1,3.9,0.009,311611.2,311611.2,6579,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115134,27875.00
12/14/2015 12:45,2,0.223,ACTIVE,212.16,337.84,59.981,1450115103,"201051344001203","219011344069620",24.73,4.00,0,334.24,344.45,5.6,3.5,0.004,311935.5,311935.5,11245,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115135,27876.00
12/14/2015 12:45,2,0.104,ACTIVE,211.93,337.54,60.007,1450115103,"274151322000054","219011344069620",27.61,6.30,0,335.14,342.65,2.9,0.9,0.000,579478.0,579478.0,470,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115136,27877.00
12/14/2015 12:45,2,0.199,ACTIVE,212.83,338.14,59.986,1450115103,"201051344000867","219011344069620",26.68,5.50,0,334.24,344.76,5.4,3.3,0.009,300726.1,300726.1,6575,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115137,27878.00
12/14/2015 12:45,2,0.258,ACTIVE,212.38,337.84,59.981,1450115103,"201051344001093","219011344069620",25.31,5.50,0,333.03,343.55,6.7,4.5,0.004,310034.0,310034.0,11257,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115138,27879.00
12/14/2015 12:45,2,0.139,ACTIVE,212.38,338.44,59.986,1450115103,"201051344000900","219011344069620",26.52,4.50,0,333.93,345.36,3.7,1.7,0.004,313760.9,313760.9,6584,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115139,27880.00
12/14/2015 12:45,2,0.236,ACTIVE,212.83,338.74,59.981,1450115103,"201051344000648","219011344069620",26.38,3.70,0,336.04,345.06,6.3,4.2,0.004,307535.1,307535.1,6572,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115140,27881.00
12/14/2015 12:45,2,0.219,ACTIVE,212.61,338.44,59.975,1450115103,"201051344000569","219011344069620",26.02,4.50,0,334.24,345.06,5.8,3.7,0.004,315123.5,315123.5,6573,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115141,27882.00
12/14/2015 12:45,2,0.207,ACTIVE,212.61,337.84,59.986,1450115103,"201051344000983","219011344069620",25.11,4.50,0,334.54,344.45,5.3,3.2,0.004,310446.0,310446.0,6572,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115142,27883.00
12/14/2015 12:45,2,0.205,ACTIVE,212.61,338.14,59.986,1450115103,"201051344001158","219011344069620",25.13,3.30,0,334.54,345.36,5.2,3.1,0.004,305996.2,305996.2,6575,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115143,27884.00
12/14/2015 12:45,2,0.254,ACTIVE,213.06,339.34,59.986,1450115103,"201051344000576","219011344069620",24.41,4.50,0,335.74,345.66,6.2,4.1,0.004,307985.1,307985.1,6579,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115143,27885.00
12/14/2015 12:45,2,0.117,ACTIVE,212.16,337.84,59.965,1450115103,"274151322000087","219011344069620",26.08,7.00,0,334.84,342.65,3.1,1.1,0.000,554930.4,554930.4,472,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450115144,27886.00
12/14/2015 13:00,2,0.221,ALERT,213.29,339.34,59.938,1450116004,"201051344000645","219011344069620",27.87,5.50,0,300.57,343.25,6.2,4.1,0.013,308731.1,308731.1,6579,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116006,27887.00
12/14/2015 13:00,2,0.129,ACTIVE,212.38,339.34,59.996,1450116004,"274151322000085","219011344069620",27.67,6.00,0,317.40,366.70,3.7,1.6,0.004,582182.2,582182.2,472,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116007,27888.00
12/14/2015 13:00,2,0.246,ALERT,213.51,341.15,59.970,1450116004,"201051344000633","219011344069620",27.14,4.00,0,298.17,345.06,6.8,4.6,0.013,301569.0,301569.0,6584,0,0,0,L,1122011218,0,122.23,122.23,0002,4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116009,27889.00
12/14/2015 13:00,2,0.268,ALERT,212.83,339.04,59.975,1450116004,"201051344000469","219011344069620",27.10,3.30,0,299.07,343.25,7.4,5.2,0.013,302513.3,302513.3,6586,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116011,27890.00
