ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 13:00,2,0.230,ALERT,212.16,337.84,59.975,1450116004,"201051344000646","219011344069620",28.25,3.70,0,298.77,341.45,6.5,4.4,0.004,307435.9,307435.9,11236,0,0,0,L,1122011218,0,122.01,121.33,0002,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116012,27891.00
12/14/2015 13:00,2,0.152,ACTIVE,212.16,339.04,59.954,1450116004,"274151322000052","219011344069620",27.51,6.00,0,325.52,348.96,4.3,2.2,0.018,589724.1,589724.1,471,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116013,27892.00
12/14/2015 13:00,2,0.234,ALERT,212.61,338.44,59.970,1450116004,"201051344000585","219011344069620",27.63,4.00,0,299.07,341.75,6.5,4.4,0.013,312057.4,312057.4,11243,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116015,27893.00
12/14/2015 13:00,2,0.236,ALERT,212.38,337.84,59.965,1450116004,"201051344001230","219011344069620",25.41,4.50,0,299.67,340.55,6.1,4.0,0.009,310553.2,310553.2,11271,0,0,0,L,1122011218,0,122.01,121.33,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116017,27894.00
12/14/2015 13:00,2,0.246,ALERT,212.83,338.44,59.965,1450116004,"201051344000582","219011344069620",27.47,4.00,0,300.27,342.65,6.8,4.7,0.009,305323.7,305323.7,11236,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116019,27895.00
12/14/2015 13:00,2,0.268,ALERT,212.16,337.24,59.965,1450116004,"201051344000955","219011344069620",27.37,4.00,0,299.07,340.85,7.4,5.2,0.009,314174.7,314174.7,11237,0,0,0,L,1122011218,0,121.33,121.55,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116021,27896.00
12/14/2015 13:00,2,0.070,ALERT,212.38,339.34,59.959,1450116004,"274151322000094","219011344069620",29.18,5.00,0,298.17,408.48,2.1,0.1,0.004,475648.7,475648.7,488,0,0,0,L,1151911521,0,121.55,122.68,0002,2,0,0,0,0,0,0,22,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116023,27897.00
12/14/2015 13:00,2,0.271,ALERT,213.06,339.04,59.938,1450116004,"201051344000579","219011344069620",27.51,4.50,0,301.17,343.55,7.6,5.4,0.009,316123.7,316123.7,6576,0,0,0,L,1122011218,0,121.78,121.55,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116024,27898.00
12/14/2015 13:00,2,0.252,ALERT,212.38,337.84,59.928,1450116004,"201051344000890","219011344069620",27.14,4.50,0,299.67,341.45,7.0,4.8,0.013,312794.0,312794.0,11245,0,0,0,L,1122011218,0,122.01,121.10,0002,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116026,27899.00
12/14/2015 13:00,2,0.256,ALERT,212.38,338.14,59.965,1450116004,"201051344000438","219011344069620",27.55,3.70,0,299.67,342.05,7.2,5.0,0.013,314478.7,314478.7,11240,0,0,0,L,1122011218,0,122.01,121.55,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116028,27900.00
12/14/2015 13:00,2,0.293,ALERT,212.38,338.74,59.975,1450116004,"201051344000417","219011344069620",27.21,4.50,0,299.07,343.25,8.1,5.9,0.013,308642.4,308642.4,11246,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116030,27901.00
12/14/2015 13:00,2,0.129,ALERT,212.38,339.04,59.944,1450116004,"274151322000083","219011344069620",27.57,6.30,0,300.27,341.45,3.6,1.5,0.004,584238.7,584238.7,471,0,0,0,L,1151911521,0,121.78,122.68,0002,2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116032,27902.00
12/14/2015 13:00,2,0.133,ACTIVE,212.83,338.44,59.965,1450116004,"274151322000076","219011344069620",27.75,6.00,0,325.82,350.17,3.7,1.7,0.004,620492.5,620492.5,471,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116033,27903.00
12/14/2015 13:00,2,0.225,ALERT,212.83,339.65,59.954,1450116004,"201051344000868","219011344069620",27.19,4.00,0,301.17,342.95,6.2,4.1,0.013,300248.8,300248.8,6581,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116034,27904.00
12/14/2015 13:00,2,0.127,ACTIVE,212.38,338.74,59.949,1450116004,"274151322000095","219011344069620",27.06,5.50,0,311.09,358.28,3.5,1.4,0.009,613460.5,613460.5,471,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116035,27905.00
12/14/2015 13:00,2,0.209,ALERT,212.61,340.25,59.944,1450116004,"201051344000988","219011344069620",27.81,4.50,0,297.57,343.85,5.9,3.8,0.009,300616.7,300616.7,6577,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116037,27906.00
12/14/2015 13:00,2,0.230,ALERT,212.16,337.24,59.944,1450116004,"201051344001025","219011344069620",27.27,3.70,0,299.07,342.05,6.4,4.3,0.009,312540.2,312540.2,11242,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116039,27907.00
12/14/2015 13:00,2,0.246,ALERT,212.61,339.65,59.965,1450116004,"201051344000458","219011344069620",28.07,5.50,0,300.27,343.55,7.1,4.9,0.013,310449.7,310449.7,6578,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116041,27908.00
12/14/2015 13:00,2,0.236,ALERT,213.51,341.45,59.954,1450116004,"201051344000853","219011344069620",24.63,4.00,0,300.27,344.15,5.9,3.8,0.004,307356.8,307356.8,6579,0,0,0,L,1122011218,0,122.23,122.23,0002,4,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116043,27909.00
12/14/2015 13:00,2,0.238,ALERT,212.61,338.74,59.965,1450116004,"201051344000685","219011344069620",27.19,4.00,0,299.07,342.35,6.5,4.4,0.009,314167.8,314167.8,11250,0,0,0,L,1122011218,0,122.46,121.33,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116044,27910.00
12/14/2015 13:00,2,0.229,ALERT,212.61,338.74,59.965,1450116004,"201051344000917","219011344069620",26.60,5.50,0,297.87,342.65,6.2,4.0,0.013,311854.6,311854.6,11261,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116046,27911.00
12/14/2015 13:00,2,0.209,ALERT,212.61,338.74,59.970,1450116004,"201051344001145","219011344069620",27.17,3.70,0,299.37,341.45,5.8,3.6,0.009,314951.9,314951.9,11267,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116048,27912.00
12/14/2015 13:00,2,0.254,ALERT,212.61,338.74,59.922,1450116004,"201051344000651","219011344069620",27.10,3.30,0,299.37,342.35,7.0,4.8,0.013,308989.3,308989.3,11243,0,0,0,L,1122011218,0,122.23,121.33,0002,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116050,27913.00
12/14/2015 13:00,2,0.113,ACTIVE,212.16,339.34,59.986,1450116004,"274151322000088","219011344069620",26.44,6.00,0,316.20,354.07,3.0,1.0,0.000,567380.1,567380.1,472,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116051,27914.00
12/14/2015 13:00,2,0.086,ALERT,213.06,339.65,59.965,1450116004,"274151322000068","219011344069620",29.40,6.30,0,298.17,414.49,2.6,0.6,0.000,475528.7,475528.7,489,0,0,0,L,1151911521,0,122.23,122.68,0002,4,0,0,0,0,0,0,16,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116053,27915.00
12/14/2015 13:00,2,0.213,ALERT,212.16,337.24,59.981,1450116004,"201051344001135","219011344069620",27.75,4.00,0,299.37,340.55,6.0,3.9,0.013,305669.5,305669.5,11235,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116054,27916.00
12/14/2015 13:00,2,0.254,ALERT,212.61,339.34,59.959,1450116004,"201051344000594","219011344069620",26.72,4.50,0,299.67,342.95,6.8,4.7,0.013,311612.3,311612.3,6580,0,0,0,L,1122011218,0,121.55,121.33,0002,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116056,27917.00
12/14/2015 13:00,2,0.236,ALERT,212.61,338.44,59.959,1450116004,"201051344001203","219011344069620",26.74,4.00,0,299.37,342.95,6.4,4.3,0.009,311936.5,311936.5,11246,0,0,0,L,1122011218,0,122.46,121.33,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116058,27918.00
12/14/2015 13:00,2,0.125,ACTIVE,212.38,338.44,59.959,1450116004,"274151322000054","219011344069620",27.75,6.30,0,318.91,351.97,3.5,1.5,0.000,579478.4,579478.4,471,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116059,27919.00
12/14/2015 13:00,2,0.223,ALERT,213.06,338.74,59.959,1450116004,"201051344000867","219011344069620",27.31,5.50,0,299.67,342.35,6.2,4.1,0.004,300727.1,300727.1,6576,0,0,0,L,1122011218,0,122.23,121.78,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116061,27920.00
12/14/2015 13:00,2,0.275,ALERT,212.38,338.74,59.959,1450116004,"201051344001093","219011344069620",26.40,5.50,0,299.37,342.35,7.4,5.2,0.009,310035.3,310035.3,11258,0,0,0,L,1122011218,0,121.78,121.55,0002,4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116062,27921.00
12/14/2015 13:00,2,0.160,ALERT,212.61,339.65,59.959,1450116004,"201051344000900","219011344069620",26.92,4.50,0,299.37,342.05,4.4,2.4,0.004,313761.5,313761.5,6585,0,0,0,L,1122011218,0,121.78,121.55,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116064,27922.00
12/14/2015 13:00,2,0.252,ALERT,213.06,339.34,59.959,1450116004,"201051344000648","219011344069620",27.85,3.70,0,299.67,343.85,7.1,4.9,0.013,307536.3,307536.3,6573,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116066,27923.00
12/14/2015 13:00,2,0.232,ALERT,212.83,339.65,59.965,1450116004,"201051344000569","219011344069620",28.05,4.50,0,300.87,342.95,6.6,4.5,0.009,315124.6,315124.6,6574,0,0,0,L,1122011218,0,121.33,122.01,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116068,27924.00
12/14/2015 13:00,2,0.221,ALERT,212.83,339.34,59.954,1450116004,"201051344000983","219011344069620",27.08,4.50,0,300.27,342.35,6.0,3.9,0.013,310446.9,310446.9,6573,0,0,0,L,1122011218,0,121.78,121.78,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116070,27925.00
12/14/2015 13:00,2,0.217,ALERT,212.83,339.95,59.965,1450116004,"201051344001158","219011344069620",27.15,3.30,0,299.67,342.35,6.0,3.8,0.013,305997.1,305997.1,6576,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116071,27926.00
12/14/2015 13:00,2,0.260,ALERT,213.29,340.55,59.954,1450116004,"201051344000576","219011344069620",26.80,4.00,0,300.27,344.15,7.1,4.9,0.013,307986.3,307986.3,6580,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116073,27927.00
12/14/2015 13:00,2,0.135,ALERT,212.38,340.25,59.965,1450116004,"274151322000087","219011344069620",27.06,7.00,0,298.47,342.05,3.7,1.6,0.004,554930.8,554930.8,473,0,0,0,L,1151911521,0,122.01,122.46,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116075,27928.00
12/14/2015 13:15,2,0.227,ACTIVE,213.51,340.55,59.981,1450116903,"201051344000645","219011344069620",28.37,5.50,0,320.71,361.59,6.6,4.4,0.013,308732.1,308732.1,6581,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116904,27929.00
12/14/2015 13:15,2,0.139,ACTIVE,212.38,339.04,59.970,1450116903,"274151322000085","219011344069620",27.65,6.30,0,335.14,342.95,3.9,1.8,0.013,582182.6,582182.6,473,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116905,27930.00
12/14/2015 13:15,2,0.250,ACTIVE,213.74,342.05,59.975,1450116903,"201051344000633","219011344069620",27.67,4.00,0,298.77,346.26,7.1,4.9,0.013,301570.1,301570.1,6586,0,0,0,L,1122011218,0,122.23,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116906,27931.00
12/14/2015 13:15,2,0.264,ACTIVE,213.06,340.25,59.975,1450116903,"201051344000469","219011344069620",28.59,3.30,0,313.80,363.69,7.7,5.5,0.013,302514.6,302514.6,6588,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116907,27932.00
12/14/2015 13:15,2,0.242,ACTIVE,212.16,338.74,59.986,1450116903,"201051344000646","219011344069620",27.79,3.70,0,308.69,373.91,6.8,4.7,0.013,307437.0,307437.0,11238,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116908,27933.00
12/14/2015 13:15,2,0.164,ACTIVE,211.70,338.14,59.954,1450116903,"274151322000052","219011344069620",27.19,6.00,0,335.14,342.05,4.5,2.5,0.013,589724.6,589724.6,472,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116908,27934.00
12/14/2015 13:15,2,0.240,ACTIVE,212.61,339.34,59.975,1450116903,"201051344000585","219011344069620",28.27,4.00,0,318.91,358.58,6.9,4.7,0.009,312058.4,312058.4,11245,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116909,27935.00
12/14/2015 13:15,2,0.238,ACTIVE,212.38,338.44,59.954,1450116903,"201051344001230","219011344069620",26.18,4.00,0,299.37,340.55,6.4,4.2,0.013,310554.1,310554.1,11273,0,0,0,L,1122011218,0,122.23,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116910,27936.00
12/14/2015 13:15,2,0.248,ACTIVE,212.83,338.74,59.981,1450116903,"201051344000582","219011344069620",28.11,3.70,0,320.11,357.68,7.0,4.9,0.009,305324.8,305324.8,11238,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116911,27937.00
12/14/2015 13:15,2,0.271,ACTIVE,211.93,337.84,59.996,1450116903,"201051344000955","219011344069620",27.89,4.00,0,312.59,364.59,7.7,5.5,0.009,314175.9,314175.9,11239,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116912,27938.00
12/14/2015 13:15,2,0.074,ALERT,212.38,338.74,59.986,1450116903,"274151322000094","219011344069620",29.38,5.00,0,298.17,411.78,2.2,0.2,0.000,475648.7,475648.7,490,0,0,0,L,1151911521,0,121.55,122.68,0002,2,0,0,0,0,0,0,16,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116914,27939.00
12/14/2015 13:15,2,0.260,ACTIVE,213.06,339.34,59.986,1450116903,"201051344000579","219011344069620",29.38,4.50,0,321.91,358.58,7.8,5.6,0.013,316125.0,316125.0,6578,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116915,27940.00
12/14/2015 13:15,2,0.234,ACTIVE,212.38,337.84,59.970,1450116903,"201051344000890","219011344069620",29.82,4.50,0,299.67,342.65,7.1,5.0,0.013,312795.2,312795.2,11247,0,0,0,L,1122011218,0,122.23,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116916,27941.00
12/14/2015 13:15,2,0.264,ACTIVE,212.61,338.74,59.970,1450116903,"201051344000438","219011344069620",27.95,3.70,0,313.20,369.40,7.5,5.3,0.009,314479.9,314479.9,11242,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116917,27942.00
12/14/2015 13:15,2,0.295,ACTIVE,212.61,338.44,59.981,1450116903,"201051344000417","219011344069620",28.09,4.00,0,310.19,374.21,8.4,6.2,0.009,308643.9,308643.9,11248,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116918,27943.00
12/14/2015 13:15,2,0.137,ACTIVE,212.16,339.65,59.965,1450116903,"274151322000083","219011344069620",27.85,6.30,0,327.02,350.77,3.9,1.8,0.013,584239.1,584239.1,473,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116919,27944.00
12/14/2015 13:15,2,0.141,ACTIVE,212.83,338.74,59.965,1450116903,"274151322000076","219011344069620",27.75,6.00,0,337.24,342.35,4.0,1.9,0.013,620492.9,620492.9,472,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116920,27945.00
12/14/2015 13:15,2,0.223,ACTIVE,213.29,340.25,59.975,1450116903,"201051344000868","219011344069620",28.13,3.70,0,315.30,363.09,6.4,4.3,0.013,300249.8,300249.8,6583,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116921,27946.00
12/14/2015 13:15,2,0.131,ACTIVE,212.38,338.74,59.959,1450116903,"274151322000095","219011344069620",27.87,5.50,0,332.73,343.85,3.7,1.6,0.009,613460.9,613460.9,472,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116922,27947.00
12/14/2015 13:15,2,0.213,ACTIVE,213.06,341.45,59.975,1450116903,"201051344000988","219011344069620",28.07,4.50,0,321.01,358.58,6.1,3.9,0.018,300617.6,300617.6,6579,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116923,27948.00
12/14/2015 13:15,2,0.234,ACTIVE,212.16,337.54,59.965,1450116903,"201051344001025","219011344069620",28.03,3.70,0,322.51,356.18,6.7,4.5,0.013,312541.2,312541.2,11244,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116924,27949.00
12/14/2015 13:15,2,0.254,ACTIVE,213.06,339.34,59.970,1450116903,"201051344000458","219011344069620",27.97,6.00,0,315.60,366.40,7.2,5.0,0.013,310450.9,310450.9,6580,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116925,27950.00
12/14/2015 13:15,2,0.240,ACTIVE,213.51,340.55,59.975,1450116903,"201051344000853","219011344069620",25.82,4.00,0,301.17,345.06,6.3,4.2,0.013,307357.8,307357.8,6581,0,0,0,L,1122011218,0,122.23,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116925,27951.00
12/14/2015 13:15,2,0.246,ACTIVE,212.83,339.34,59.970,1450116903,"201051344000685","219011344069620",27.39,4.00,0,299.07,343.55,6.9,4.7,0.013,314168.8,314168.8,11252,0,0,0,L,1122011218,0,122.68,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116926,27952.00
12/14/2015 13:15,2,0.236,ALERT,212.61,339.04,59.970,1450116903,"201051344000917","219011344069620",26.52,5.50,0,298.77,347.16,6.3,4.2,0.013,311855.5,311855.5,11263,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116928,27953.00
12/14/2015 13:15,2,0.213,ACTIVE,212.61,339.04,59.970,1450116903,"201051344001145","219011344069620",27.61,4.00,0,311.39,373.91,6.0,3.8,0.009,314952.8,314952.8,11269,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116929,27954.00
12/14/2015 13:15,2,0.258,ACTIVE,212.61,338.74,59.965,1450116903,"201051344000651","219011344069620",27.47,3.30,0,315.60,366.40,7.2,5.0,0.009,308990.4,308990.4,11245,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116930,27955.00
12/14/2015 13:15,2,0.119,ACTIVE,211.70,337.54,59.949,1450116903,"274151322000088","219011344069620",26.24,6.00,0,334.54,342.65,3.2,1.2,0.004,567380.3,567380.3,473,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116931,27956.00
12/14/2015 13:15,2,0.090,ALERT,212.83,339.34,59.965,1450116903,"274151322000068","219011344069620",29.44,6.30,0,298.47,415.09,2.7,0.7,0.004,475528.8,475528.8,491,0,0,0,L,1151911521,0,122.01,122.68,0002,4,0,0,0,0,0,0,14,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116933,27957.00
12/14/2015 13:15,2,0.219,ACTIVE,212.16,337.24,59.986,1450116903,"201051344001135","219011344069620",27.73,3.70,0,321.61,357.08,6.2,4.0,0.013,305670.4,305670.4,11237,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116934,27958.00
12/14/2015 13:15,2,0.250,ACTIVE,212.83,339.95,59.922,1450116903,"201051344000594","219011344069620",28.09,4.50,0,318.61,358.88,7.1,4.9,0.013,311613.5,311613.5,6582,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116935,27959.00
12/14/2015 13:15,2,0.242,ACTIVE,212.61,338.14,59.970,1450116903,"201051344001203","219011344069620",27.04,4.00,0,317.70,361.29,6.7,4.5,0.009,311937.5,311937.5,11248,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116936,27960.00
12/14/2015 13:15,2,0.131,ACTIVE,211.93,338.74,59.959,1450116903,"274151322000054","219011344069620",27.37,6.30,0,334.84,341.75,3.6,1.6,0.004,579478.7,579478.7,472,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116936,27961.00
12/14/2015 13:15,2,0.225,ALERT,213.51,339.65,59.991,1450116903,"201051344000867","219011344069620",27.91,5.50,0,300.27,347.16,6.4,4.3,0.013,300728.0,300728.0,6578,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116938,27962.00
12/14/2015 13:15,2,0.279,ALERT,212.61,338.74,59.965,1450116903,"201051344001093","219011344069620",27.04,5.00,0,299.67,344.76,7.7,5.5,0.013,310036.5,310036.5,11260,0,0,0,L,1122011218,0,122.01,121.55,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116940,27963.00
12/14/2015 13:15,2,0.166,ACTIVE,213.06,340.55,59.959,1450116903,"201051344000900","219011344069620",26.52,4.50,0,310.19,375.41,4.5,2.4,0.013,313762.0,313762.0,6587,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116941,27964.00
12/14/2015 13:15,2,0.256,ACTIVE,213.51,339.95,59.975,1450116903,"201051344000648","219011344069620",28.17,3.70,0,317.70,364.29,7.3,5.2,0.013,307537.5,307537.5,6575,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116942,27965.00
12/14/2015 13:15,2,0.232,ACTIVE,213.06,339.95,59.975,1450116903,"201051344000569","219011344069620",28.41,4.50,0,320.41,361.29,6.7,4.6,0.013,315125.6,315125.6,6576,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116943,27966.00
12/14/2015 13:15,2,0.227,ACTIVE,213.06,339.34,59.965,1450116903,"201051344000983","219011344069620",26.72,4.50,0,314.70,368.50,6.1,4.0,0.013,310447.8,310447.8,6575,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116944,27967.00
12/14/2015 13:15,2,0.221,ACTIVE,213.06,339.65,59.975,1450116903,"201051344001158","219011344069620",27.27,3.30,0,314.10,368.50,6.1,4.0,0.013,305998.0,305998.0,6578,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116945,27968.00
12/14/2015 13:15,2,0.262,ACTIVE,213.74,341.15,59.965,1450116903,"201051344000576","219011344069620",27.41,4.50,0,300.87,345.96,7.2,5.1,0.013,307987.5,307987.5,6582,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116946,27969.00
12/14/2015 13:15,2,0.141,ACTIVE,212.16,339.65,59.975,1450116903,"274151322000087","219011344069620",27.02,7.00,0,326.12,352.87,3.9,1.8,0.009,554931.2,554931.2,475,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450116947,27970.00
12/14/2015 13:30,2,0.213,ACTIVE,213.06,340.25,59.986,1450117804,"201051344000645","219011344069620",28.63,5.00,0,332.43,349.26,6.2,4.1,0.013,308733.2,308733.2,6582,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117806,27971.00
12/14/2015 13:30,2,0.127,ACTIVE,212.16,337.24,59.996,1450117804,"274151322000085","219011344069620",27.69,6.00,0,335.14,341.75,3.5,1.5,0.000,582183.0,582183.0,474,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117806,27972.00
12/14/2015 13:30,2,0.244,ACTIVE,213.29,341.75,60.002,1450117804,"201051344000633","219011344069620",26.76,4.00,0,317.40,361.59,6.6,4.5,0.013,301571.3,301571.3,6587,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117807,27973.00
12/14/2015 13:30,2,0.264,ACTIVE,212.83,339.65,59.986,1450117804,"201051344000469","219011344069620",27.14,3.00,0,321.91,354.97,7.2,5.1,0.009,302516.0,302516.0,6589,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117808,27974.00
12/14/2015 13:30,2,0.232,ACTIVE,211.93,338.14,59.986,1450117804,"201051344000646","219011344069620",27.63,3.30,0,322.21,351.97,6.5,4.4,0.004,307438.1,307438.1,11239,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117809,27975.00
12/14/2015 13:30,2,0.148,ACTIVE,211.48,338.14,59.975,1450117804,"274151322000052","219011344069620",27.75,5.50,0,334.24,341.75,4.2,2.1,0.000,589725.2,589725.2,473,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117810,27976.00
12/14/2015 13:30,2,0.225,ACTIVE,212.38,337.84,59.986,1450117804,"201051344000585","219011344069620",27.87,4.00,0,328.22,348.66,6.3,4.2,0.009,312059.6,312059.6,11246,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117811,27977.00
12/14/2015 13:30,2,0.240,ACTIVE,212.16,337.24,59.975,1450117804,"201051344001230","219011344069620",24.63,4.00,0,318.00,354.97,6.0,3.9,0.009,310555.1,310555.1,11274,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117812,27978.00
12/14/2015 13:30,2,0.240,ACTIVE,212.61,338.44,59.986,1450117804,"201051344000582","219011344069620",27.43,3.70,0,327.92,348.66,6.7,4.6,0.009,305326.0,305326.0,11239,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117813,27979.00
12/14/2015 13:30,2,0.266,ACTIVE,211.70,336.64,59.981,1450117804,"201051344000955","219011344069620",26.86,4.00,0,323.72,350.77,7.2,5.1,0.013,314177.3,314177.3,11240,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117814,27980.00
12/14/2015 13:30,2,0.068,ALERT,211.70,338.44,59.975,1450117804,"274151322000094","219011344069620",28.05,5.00,0,298.47,411.78,2.0,0.0,0.000,475648.7,475648.7,492,0,0,0,L,1151911521,0,121.33,122.46,0002,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117815,27981.00
12/14/2015 13:30,2,0.268,ACTIVE,212.61,339.04,59.986,1450117804,"201051344000579","219011344069620",27.63,4.00,0,328.22,350.47,7.5,5.3,0.013,316126.4,316126.4,6579,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117816,27982.00
12/14/2015 13:30,2,0.250,ACTIVE,211.93,337.24,59.981,1450117804,"201051344000890","219011344069620",26.96,4.50,0,318.91,354.97,6.8,4.7,0.013,312796.4,312796.4,11248,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117817,27983.00
12/14/2015 13:30,2,0.258,ACTIVE,211.93,337.84,59.975,1450117804,"201051344000438","219011344069620",26.70,3.70,0,322.21,352.57,7.0,4.8,0.009,314481.2,314481.2,11243,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117818,27984.00
12/14/2015 13:30,2,0.289,ACTIVE,212.16,338.14,59.981,1450117804,"201051344000417","219011344069620",27.15,4.00,0,319.51,353.17,8.0,5.8,0.009,308645.4,308645.4,11249,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117819,27985.00
12/14/2015 13:30,2,0.129,ACTIVE,211.93,338.44,59.981,1450117804,"274151322000083","219011344069620",27.25,6.30,0,333.03,344.76,3.5,1.5,0.004,584239.5,584239.5,474,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117820,27986.00
12/14/2015 13:30,2,0.131,ACTIVE,212.16,339.04,59.975,1450117804,"274151322000076","219011344069620",27.61,5.50,0,336.34,342.35,3.7,1.6,0.004,620493.3,620493.3,473,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117821,27987.00
12/14/2015 13:30,2,0.223,ACTIVE,212.61,339.34,59.975,1450117804,"201051344000868","219011344069620",27.23,4.00,0,324.92,352.57,6.2,4.0,0.013,300250.8,300250.8,6584,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117822,27988.00
12/14/2015 13:30,2,0.125,ACTIVE,211.70,337.54,59.975,1450117804,"274151322000095","219011344069620",27.12,5.50,0,334.54,341.15,3.4,1.4,0.009,613461.2,613461.2,473,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117823,27989.00
12/14/2015 13:30,2,0.209,ACTIVE,212.61,340.85,59.975,1450117804,"201051344000988","219011344069620",27.43,4.00,0,328.52,351.07,5.8,3.7,0.009,300618.6,300618.6,6580,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117824,27990.00
12/14/2015 13:30,2,0.230,ACTIVE,211.93,337.54,59.991,1450117804,"201051344001025","219011344069620",27.37,3.70,0,328.52,347.46,6.4,4.3,0.009,312542.3,312542.3,11245,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117825,27991.00
12/14/2015 13:30,2,0.246,ACTIVE,212.61,339.04,59.970,1450117804,"201051344000458","219011344069620",27.71,5.50,0,323.72,352.87,6.9,4.8,0.013,310452.1,310452.1,6581,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117826,27992.00
12/14/2015 13:30,2,0.229,ACTIVE,213.29,341.15,59.981,1450117804,"201051344000853","219011344069620",26.18,3.70,0,320.41,358.28,6.1,3.9,0.004,307358.8,307358.8,6582,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117827,27993.00
12/14/2015 13:30,2,0.240,ACTIVE,212.61,339.34,59.949,1450117804,"201051344000685","219011344069620",26.64,4.00,0,311.99,360.99,6.5,4.3,0.009,314170.0,314170.0,11253,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117828,27994.00
12/14/2015 13:30,2,0.232,ACTIVE,212.38,338.44,59.970,1450117804,"201051344000917","219011344069620",26.28,5.50,0,316.80,360.38,6.2,4.0,0.009,311856.6,311856.6,11265,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117829,27995.00
12/14/2015 13:30,2,0.211,ACTIVE,212.61,338.14,59.970,1450117804,"201051344001145","219011344069620",26.32,3.70,0,318.00,356.78,5.7,3.5,0.013,314953.7,314953.7,11270,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117830,27996.00
12/14/2015 13:30,2,0.256,ACTIVE,212.38,338.14,59.965,1450117804,"201051344000651","219011344069620",26.60,3.30,0,321.61,353.47,6.9,4.8,0.009,308991.7,308991.7,11246,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117831,27997.00
12/14/2015 13:30,2,0.113,ACTIVE,211.48,337.54,59.954,1450117804,"274151322000088","219011344069620",26.10,6.00,0,334.24,341.15,3.0,1.0,0.004,567380.6,567380.6,474,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117832,27998.00
12/14/2015 13:30,2,0.086,ALERT,212.38,338.74,59.965,1450117804,"274151322000068","219011344069620",29.22,6.30,0,298.77,414.49,2.5,0.5,0.000,475529.0,475529.0,493,0,0,0,L,1151911521,0,122.01,122.46,0002,4,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117833,27999.00
12/14/2015 13:30,2,0.215,ACTIVE,211.93,336.94,59.965,1450117804,"201051344001135","219011344069620",27.19,3.70,0,327.32,347.76,5.9,3.8,0.013,305671.4,305671.4,11238,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117834,28000.00
12/14/2015 13:30,2,0.254,ACTIVE,212.38,338.74,59.928,1450117804,"201051344000594","219011344069620",27.29,4.00,0,325.82,349.86,7.0,4.8,0.013,311614.7,311614.7,6583,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117835,28001.00
12/14/2015 13:30,2,0.236,ACTIVE,212.16,337.84,59.959,1450117804,"201051344001203","219011344069620",26.88,4.00,0,324.62,352.27,6.5,4.3,0.009,311938.6,311938.6,11249,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117836,28002.00
12/14/2015 13:30,2,0.127,ACTIVE,211.70,338.14,59.949,1450117804,"274151322000054","219011344069620",27.10,6.30,0,334.24,341.45,3.5,1.5,0.004,579479.1,579479.1,473,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117837,28003.00
12/14/2015 13:30,2,0.225,ACTIVE,212.83,339.04,59.954,1450117804,"201051344000867","219011344069620",27.43,5.50,0,314.70,366.40,6.2,4.1,0.009,300729.1,300729.1,6580,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117838,28004.00
12/14/2015 13:30,2,0.275,ACTIVE,212.16,337.24,59.959,1450117804,"201051344001093","219011344069620",26.68,5.00,0,316.20,362.79,7.5,5.3,0.004,310037.9,310037.9,11262,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117839,28005.00
12/14/2015 13:30,2,0.164,ACTIVE,212.61,339.95,59.949,1450117804,"201051344000900","219011344069620",26.38,4.00,0,318.91,357.08,4.4,2.3,0.013,313762.6,313762.6,6588,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117840,28006.00
12/14/2015 13:30,2,0.254,ACTIVE,213.06,339.65,59.949,1450117804,"201051344000648","219011344069620",27.83,3.30,0,324.62,354.67,7.2,5.0,0.009,307538.7,307538.7,6576,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117841,28007.00
12/14/2015 13:30,2,0.229,ACTIVE,213.06,339.95,59.959,1450117804,"201051344000569","219011344069620",28.35,4.00,0,326.42,351.67,6.6,4.4,0.013,315126.8,315126.8,6577,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117842,28008.00
12/14/2015 13:30,2,0.219,ACTIVE,212.83,338.74,59.975,1450117804,"201051344000983","219011344069620",27.39,4.00,0,321.31,355.28,6.1,3.9,0.013,310448.8,310448.8,6576,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117843,28009.00
12/14/2015 13:30,2,0.221,ACTIVE,213.06,339.95,59.965,1450117804,"201051344001158","219011344069620",27.04,3.30,0,320.71,354.97,6.0,3.9,0.009,305999.0,305999.0,6579,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117843,28010.00
12/14/2015 13:30,2,0.266,ACTIVE,213.29,340.55,59.954,1450117804,"201051344000576","219011344069620",26.88,4.50,0,317.10,358.88,7.2,5.1,0.013,307988.7,307988.7,6583,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117844,28011.00
12/14/2015 13:30,2,0.137,ACTIVE,211.93,338.14,59.938,1450117804,"274151322000087","219011344069620",27.33,7.00,0,332.43,343.55,3.8,1.8,0.009,554931.6,554931.6,476,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450117845,28012.00
12/14/2015 13:45,2,0.219,ACTIVE,213.51,340.55,59.965,1450118703,"201051344000645","219011344069620",27.59,5.00,0,315.30,359.48,6.1,4.0,0.009,308734.3,308734.3,6583,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118704,28013.00
12/14/2015 13:45,2,0.123,ACTIVE,212.38,338.74,59.959,1450118703,"274151322000085","219011344069620",27.35,6.00,0,333.33,343.85,3.4,1.4,0.013,582183.5,582183.5,475,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118705,28014.00
12/14/2015 13:45,2,0.244,ALERT,213.74,342.35,59.965,1450118703,"201051344000633","219011344069620",26.02,4.00,0,299.07,346.86,6.5,4.3,0.009,301572.5,301572.5,6588,0,0,0,L,1122011218,0,122.46,122.23,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118707,28015.00
12/14/2015 13:45,2,0.266,ALERT,213.06,340.55,59.965,1450118703,"201051344000469","219011344069620",26.74,3.00,0,299.97,344.76,7.2,5.0,0.013,302517.3,302517.3,6590,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118709,28016.00
12/14/2015 13:45,2,0.230,ALERT,211.93,337.84,59.954,1450118703,"201051344000646","219011344069620",27.17,3.30,0,299.97,342.35,6.4,4.2,0.009,307439.3,307439.3,11240,0,0,0,L,1122011218,0,122.01,121.10,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118711,28017.00
12/14/2015 13:45,2,0.150,ACTIVE,211.70,339.34,59.944,1450118703,"274151322000052","219011344069620",26.92,5.50,0,334.54,341.75,4.1,2.0,0.004,589725.8,589725.8,474,0,0,0,L,1151911521,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118712,28018.00
12/14/2015 13:45,2,0.230,ACTIVE,212.38,338.14,59.991,1450118703,"201051344000585","219011344069620",27.10,3.70,0,315.30,355.28,6.3,4.2,0.009,312060.7,312060.7,11247,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118713,28019.00
12/14/2015 13:45,2,0.232,ALERT,212.16,337.24,59.986,1450118703,"201051344001230","219011344069620",24.99,4.00,0,299.37,341.15,5.9,3.8,0.009,310556.2,310556.2,11275,0,0,0,L,1122011218,0,122.01,121.10,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118714,28020.00
12/14/2015 13:45,2,0.238,ACTIVE,212.61,338.14,59.954,1450118703,"201051344000582","219011344069620",27.19,3.70,0,313.80,357.38,6.6,4.5,0.009,305327.2,305327.2,11240,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118715,28021.00
12/14/2015 13:45,2,0.266,ACTIVE,211.70,336.64,59.949,1450118703,"201051344000955","219011344069620",26.92,4.00,0,306.58,360.69,7.2,5.1,0.013,314178.6,314178.6,11241,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118716,28022.00
12/14/2015 13:45,2,0.066,ACTIVE_NO_POWER,212.16,337.54,59.944,1450118703,"274151322000094","219011344069620",28.94,5.00,0,297.87,413.59,2.0,0.0,0.000,475648.8,475648.8,494,0,0,0,L,1151911521,0,121.33,122.68,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118717,28023.00
12/14/2015 13:45,2,0.270,ACTIVE,213.06,339.95,59.949,1450118703,"201051344000579","219011344069620",27.45,4.00,0,317.70,356.78,7.5,5.3,0.009,316127.8,316127.8,6580,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118718,28024.00
12/14/2015 13:45,2,0.252,ALERT,211.93,336.64,59.959,1450118703,"201051344000890","219011344069620",26.30,4.50,0,299.37,342.35,6.7,4.6,0.009,312797.7,312797.7,11249,0,0,0,L,1122011218,0,122.01,120.88,0002,4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118720,28025.00
12/14/2015 13:45,2,0.258,ACTIVE,212.16,337.54,59.938,1450118703,"201051344000438","219011344069620",26.36,3.70,0,308.99,360.38,6.9,4.8,0.009,314482.5,314482.5,11244,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118721,28026.00
12/14/2015 13:45,2,0.291,ALERT,212.38,337.54,59.965,1450118703,"201051344000417","219011344069620",26.68,4.00,0,299.67,343.25,7.9,5.7,0.004,308646.9,308646.9,11250,0,0,0,L,1122011218,0,121.78,121.33,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118722,28027.00
12/14/2015 13:45,2,0.127,ACTIVE,211.93,338.44,59.959,1450118703,"274151322000083","219011344069620",27.45,6.00,0,324.62,349.56,3.6,1.5,0.004,584240.0,584240.0,475,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118723,28028.00
12/14/2015 13:45,2,0.131,ACTIVE,212.61,337.54,59.954,1450118703,"274151322000076","219011344069620",27.73,5.50,0,336.04,342.05,3.7,1.6,0.004,620493.8,620493.8,474,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118724,28029.00
12/14/2015 13:45,2,0.217,ACTIVE,213.06,340.55,59.954,1450118703,"201051344000868","219011344069620",27.45,3.70,0,314.70,359.48,6.0,3.9,0.013,300251.9,300251.9,6585,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118725,28030.00
12/14/2015 13:45,2,0.123,ACTIVE,212.16,337.54,59.954,1450118703,"274151322000095","219011344069620",27.67,5.50,0,329.43,345.36,3.5,1.4,0.004,613461.7,613461.7,474,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118726,28031.00
12/14/2015 13:45,2,0.209,ACTIVE,212.83,341.15,59.954,1450118703,"201051344000988","219011344069620",27.49,4.00,0,318.00,357.08,5.8,3.7,0.013,300619.6,300619.6,6581,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118727,28032.00
12/14/2015 13:45,2,0.225,ACTIVE,211.93,336.64,59.922,1450118703,"201051344001025","219011344069620",27.99,3.70,0,319.81,353.47,6.4,4.2,0.009,312543.5,312543.5,11246,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118728,28033.00
12/14/2015 13:45,2,0.244,ACTIVE,213.06,339.34,59.944,1450118703,"201051344000458","219011344069620",27.73,5.50,0,314.40,358.88,6.9,4.8,0.013,310453.3,310453.3,6582,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118729,28034.00
12/14/2015 13:45,2,0.232,ACTIVE,213.74,341.75,59.959,1450118703,"201051344000853","219011344069620",25.25,3.70,0,311.09,363.09,6.0,3.9,0.009,307359.8,307359.8,6583,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118730,28035.00
