ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 13:45,2,0.238,ALERT,212.61,339.34,59.981,1450118703,"201051344000685","219011344069620",27.04,3.70,0,299.37,342.95,6.5,4.4,0.018,314171.1,314171.1,11254,0,0,0,L,1122011218,0,122.68,121.33,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118732,28036.00
12/14/2015 13:45,2,0.230,ACTIVE,212.38,338.44,59.959,1450118703,"201051344000917","219011344069620",26.16,5.50,0,307.18,363.39,6.1,4.0,0.009,311857.7,311857.7,11266,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118733,28037.00
12/14/2015 13:45,2,0.209,ACTIVE,212.38,338.44,59.954,1450118703,"201051344001145","219011344069620",26.92,3.70,0,308.69,362.19,5.7,3.6,0.009,314954.7,314954.7,11271,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118734,28038.00
12/14/2015 13:45,2,0.258,ACTIVE,212.38,338.14,59.986,1450118703,"201051344000651","219011344069620",26.58,3.00,0,313.20,357.68,6.9,4.8,0.009,308992.9,308992.9,11247,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118735,28039.00
12/14/2015 13:45,2,0.115,ACTIVE,211.70,338.14,59.975,1450118703,"274151322000088","219011344069620",25.45,6.00,0,333.63,342.05,3.0,1.0,0.009,567380.9,567380.9,475,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118735,28040.00
12/14/2015 13:45,2,0.086,ALERT,212.61,339.04,59.954,1450118703,"274151322000068","219011344069620",29.24,6.00,0,297.87,414.79,2.6,0.6,0.000,475529.2,475529.2,495,0,0,0,L,1151911521,0,121.78,122.68,0002,4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118737,28041.00
12/14/2015 13:45,2,0.205,ACTIVE,211.70,336.64,59.928,1450118703,"201051344001135","219011344069620",27.93,3.70,0,319.81,351.37,5.8,3.7,0.013,305672.4,305672.4,11239,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118738,28042.00
12/14/2015 13:45,2,0.250,ACTIVE,212.83,339.04,59.959,1450118703,"201051344000594","219011344069620",27.31,4.00,0,319.51,354.67,7.0,4.8,0.009,311616.0,311616.0,6584,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118739,28043.00
12/14/2015 13:45,2,0.234,ACTIVE,212.16,337.54,59.981,1450118703,"201051344001203","219011344069620",26.64,4.00,0,318.91,354.97,6.3,4.2,0.009,311939.7,311939.7,11250,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118740,28044.00
12/14/2015 13:45,2,0.123,ACTIVE,211.70,337.84,59.959,1450118703,"274151322000054","219011344069620",27.87,6.30,0,334.24,341.45,3.5,1.4,0.004,579479.5,579479.5,474,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118741,28045.00
12/14/2015 13:45,2,0.225,ACTIVE,213.29,339.04,59.959,1450118703,"201051344000867","219011344069620",27.35,5.00,0,309.89,363.39,6.2,4.1,0.009,300730.2,300730.2,6581,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118742,28046.00
12/14/2015 13:45,2,0.273,ACTIVE,212.16,338.14,60.002,1450118703,"201051344001093","219011344069620",26.50,5.00,0,310.79,359.18,7.4,5.2,0.009,310039.2,310039.2,11263,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118743,28047.00
12/14/2015 13:45,2,0.160,ACTIVE,213.06,339.95,59.933,1450118703,"201051344000900","219011344069620",26.34,4.00,0,312.59,360.69,4.3,2.2,0.013,313763.2,313763.2,6589,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118744,28048.00
12/14/2015 13:45,2,0.260,ACTIVE,213.06,339.34,59.970,1450118703,"201051344000648","219011344069620",26.72,3.30,0,320.11,356.48,7.1,4.9,0.013,307540.1,307540.1,6577,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118745,28049.00
12/14/2015 13:45,2,0.230,ACTIVE,213.06,339.65,59.965,1450118703,"201051344000569","219011344069620",27.85,4.00,0,321.31,355.28,6.5,4.3,0.009,315127.9,315127.9,6578,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118746,28050.00
12/14/2015 13:45,2,0.221,ACTIVE,213.06,339.04,59.970,1450118703,"201051344000983","219011344069620",26.68,4.50,0,317.40,357.38,6.0,3.9,0.009,310449.9,310449.9,6577,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118747,28051.00
12/14/2015 13:45,2,0.219,ACTIVE,213.06,339.04,59.965,1450118703,"201051344001158","219011344069620",26.72,3.30,0,316.80,357.98,5.9,3.8,0.013,306000.1,306000.1,6580,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118748,28052.00
12/14/2015 13:45,2,0.266,ACTIVE,213.74,341.15,59.959,1450118703,"201051344000576","219011344069620",25.98,4.00,0,312.59,363.09,7.0,4.8,0.013,307990.1,307990.1,6584,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118749,28053.00
12/14/2015 13:45,2,0.141,ACTIVE,212.16,338.74,59.965,1450118703,"274151322000087","219011344069620",26.26,7.00,0,328.22,346.56,3.7,1.7,0.009,554932.1,554932.1,477,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450118749,28054.00
12/14/2015 14:00,2,0.225,ALERT,213.51,339.95,59.986,1450119603,"201051344000645","219011344069620",29.92,5.00,0,302.68,344.15,6.9,4.7,0.013,308735.3,308735.3,6584,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119605,28055.00
12/14/2015 14:00,2,0.152,ACTIVE,212.16,337.84,59.986,1450119603,"274151322000085","219011344069620",27.65,6.00,0,329.73,346.26,4.3,2.2,0.013,582183.9,582183.9,476,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119606,28056.00
12/14/2015 14:00,2,0.260,ACTIVE,213.74,342.05,59.991,1450119603,"201051344000633","219011344069620",28.33,4.00,0,299.97,345.66,7.5,5.3,0.018,301573.6,301573.6,6590,0,0,0,L,1122011218,0,122.46,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119607,28057.00
12/14/2015 14:00,2,0.277,ACTIVE,213.29,339.04,59.991,1450119603,"201051344000469","219011344069620",28.92,3.00,0,300.87,345.06,8.1,5.9,0.018,302518.6,302518.6,6592,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119608,28058.00
12/14/2015 14:00,2,0.246,ACTIVE,211.70,338.14,59.986,1450119603,"201051344000646","219011344069620",28.75,3.70,0,298.17,341.45,7.2,5.0,0.013,307440.3,307440.3,11242,0,0,0,L,1122011218,0,122.01,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119608,28059.00
12/14/2015 14:00,2,0.176,ACTIVE,211.93,339.04,59.986,1450119603,"274151322000052","219011344069620",27.87,5.50,0,334.54,341.75,5.0,2.9,0.013,589726.4,589726.4,475,0,0,0,L,1151911521,0,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119609,28060.00
12/14/2015 14:00,2,0.248,ACTIVE,212.16,339.04,59.959,1450119603,"201051344000585","219011344069620",28.53,4.00,0,309.29,358.88,7.2,5.0,0.018,312061.8,312061.8,11248,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119610,28061.00
12/14/2015 14:00,2,0.256,ACTIVE,212.16,337.84,59.975,1450119603,"201051344001230","219011344069620",26.72,4.00,0,299.07,341.45,6.9,4.8,0.018,310557.2,310557.2,11277,0,0,0,L,1122011218,0,122.01,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119611,28062.00
12/14/2015 14:00,2,0.250,ACTIVE,212.61,339.34,59.991,1450119603,"201051344000582","219011344069620",29.12,3.70,0,312.59,358.58,7.4,5.2,0.013,305328.4,305328.4,11241,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119612,28063.00
12/14/2015 14:00,2,0.279,ALERT,211.70,337.54,59.981,1450119603,"201051344000955","219011344069620",28.43,4.00,0,299.07,341.15,8.1,5.9,0.013,314179.9,314179.9,11242,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119614,28064.00
12/14/2015 14:00,2,0.088,ALERT,212.16,338.44,59.986,1450119603,"274151322000094","219011344069620",29.84,5.00,0,297.87,413.89,2.6,0.6,0.009,475648.8,475648.8,495,0,0,0,L,1151911521,0,121.33,122.91,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119616,28065.00
12/14/2015 14:00,2,0.273,ACTIVE,213.29,339.95,59.996,1450119603,"201051344000579","219011344069620",29.52,4.00,0,316.20,358.88,8.2,6.0,0.018,316129.1,316129.1,6581,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119617,28066.00
12/14/2015 14:00,2,0.271,ACTIVE,211.93,337.84,59.996,1450119603,"201051344000890","219011344069620",28.33,4.50,0,298.77,341.45,7.8,5.6,0.018,312798.9,312798.9,11251,0,0,0,L,1122011218,0,122.01,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119618,28067.00
12/14/2015 14:00,2,0.271,ACTIVE,212.16,338.14,59.996,1450119603,"201051344000438","219011344069620",28.82,3.70,0,307.18,361.89,7.9,5.7,0.013,314483.7,314483.7,11245,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119619,28068.00
12/14/2015 14:00,2,0.299,ACTIVE,212.38,339.04,60.002,1450119603,"201051344000417","219011344069620",29.02,4.00,0,298.17,343.25,8.8,6.6,0.013,308648.4,308648.4,11252,0,0,0,L,1122011218,0,121.78,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119620,28069.00
12/14/2015 14:00,2,0.154,ACTIVE,212.38,338.74,59.991,1450119603,"274151322000083","219011344069620",27.45,6.30,0,325.22,349.86,4.3,2.3,0.009,584240.3,584240.3,476,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119621,28070.00
12/14/2015 14:00,2,0.160,ACTIVE,212.83,339.34,59.996,1450119603,"274151322000076","219011344069620",27.73,5.50,0,335.74,342.05,4.5,2.4,0.013,620494.3,620494.3,475,0,0,0,L,1151911521,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119622,28071.00
12/14/2015 14:00,2,0.238,ACTIVE,213.29,340.25,60.007,1450119603,"201051344000868","219011344069620",28.53,4.00,0,313.80,361.59,6.9,4.8,0.018,300252.9,300252.9,6586,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119623,28072.00
12/14/2015 14:00,2,0.148,ACTIVE,212.38,339.04,59.991,1450119603,"274151322000095","219011344069620",27.81,5.50,0,330.33,345.36,4.2,2.1,0.018,613462.0,613462.0,475,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119623,28073.00
12/14/2015 14:00,2,0.225,ACTIVE,213.06,340.85,60.002,1450119603,"201051344000988","219011344069620",28.98,4.50,0,317.40,359.18,6.6,4.4,0.022,300620.5,300620.5,6582,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119624,28074.00
12/14/2015 14:00,2,0.250,ACTIVE,211.93,337.54,59.996,1450119603,"201051344001025","219011344069620",28.03,3.70,0,318.30,353.47,7.1,4.9,0.022,312544.5,312544.5,11247,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119625,28075.00
12/14/2015 14:00,2,0.260,ACTIVE,213.06,339.34,59.996,1450119603,"201051344000458","219011344069620",29.32,5.50,0,314.10,360.38,7.7,5.5,0.013,310454.6,310454.6,6583,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119626,28076.00
12/14/2015 14:00,2,0.258,ALERT,213.74,341.15,60.002,1450119603,"201051344000853","219011344069620",26.24,4.00,0,302.68,344.76,6.9,4.7,0.013,307360.8,307360.8,6584,0,0,0,L,1122011218,0,122.46,122.23,0002,4,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119628,28077.00
12/14/2015 14:00,2,0.254,ACTIVE,212.61,339.95,60.007,1450119603,"201051344000685","219011344069620",28.31,4.00,0,298.77,341.45,7.2,5.1,0.018,314172.2,314172.2,11256,0,0,0,L,1122011218,0,122.68,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119629,28078.00
12/14/2015 14:00,2,0.244,ALERT,212.38,339.65,60.002,1450119603,"201051344000917","219011344069620",27.83,5.50,0,298.47,342.05,6.9,4.7,0.013,311858.6,311858.6,11267,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119631,28079.00
12/14/2015 14:00,2,0.225,ALERT,212.38,339.04,60.012,1450119603,"201051344001145","219011344069620",28.47,3.70,0,300.27,342.05,6.5,4.3,0.018,314955.6,314955.6,11272,0,0,0,L,1122011218,0,122.01,121.33,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119632,28080.00
12/14/2015 14:00,2,0.270,ACTIVE,212.16,339.04,60.007,1450119603,"201051344000651","219011344069620",28.39,3.00,0,313.50,357.08,7.8,5.6,0.018,308994.2,308994.2,11248,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119633,28081.00
12/14/2015 14:00,2,0.139,ACTIVE,211.70,338.74,59.991,1450119603,"274151322000088","219011344069620",26.20,6.00,0,331.53,342.35,3.7,1.7,0.018,567381.1,567381.1,476,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119634,28082.00
12/14/2015 14:00,2,0.104,ACTIVE,212.61,339.65,60.002,1450119603,"274151322000068","219011344069620",29.94,6.00,0,297.57,414.19,3.1,1.1,0.004,475529.3,475529.3,497,0,0,0,L,1151911521,0,122.01,122.68,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119635,28083.00
12/14/2015 14:00,2,0.232,ACTIVE,211.70,337.54,59.991,1450119603,"201051344001135","219011344069620",28.37,3.70,0,318.61,352.57,6.7,4.5,0.018,305673.3,305673.3,11240,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119636,28084.00
12/14/2015 14:00,2,0.266,ACTIVE,212.83,339.95,60.012,1450119603,"201051344000594","219011344069620",28.65,4.00,0,317.40,355.58,7.8,5.6,0.018,311617.1,311617.1,6585,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119637,28085.00
12/14/2015 14:00,2,0.246,ACTIVE,212.16,338.14,59.991,1450119603,"201051344001203","219011344069620",28.37,4.00,0,316.50,356.18,7.1,4.9,0.018,311940.8,311940.8,11251,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119638,28086.00
12/14/2015 14:00,2,0.148,ACTIVE,212.16,339.34,60.002,1450119603,"274151322000054","219011344069620",27.81,6.30,0,334.54,341.15,4.2,2.1,0.013,579479.8,579479.8,475,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119639,28087.00
12/14/2015 14:00,2,0.234,ALERT,213.51,339.95,60.002,1450119603,"201051344000867","219011344069620",29.20,5.50,0,301.17,344.15,7.0,4.8,0.013,300731.2,300731.2,6582,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119641,28088.00
12/14/2015 14:00,2,0.285,ACTIVE,211.70,337.84,60.028,1450119603,"201051344001093","219011344069620",28.07,5.00,0,309.29,359.78,8.1,5.9,0.018,310040.6,310040.6,11264,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119642,28089.00
12/14/2015 14:00,2,0.178,ACTIVE,212.83,339.95,59.970,1450119603,"201051344000900","219011344069620",27.97,4.00,0,310.79,362.19,5.0,2.9,0.018,313763.8,313763.8,6590,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119643,28090.00
12/14/2015 14:00,2,0.266,ACTIVE,213.29,339.95,60.012,1450119603,"201051344000648","219011344069620",29.06,3.30,0,320.41,356.18,7.8,5.7,0.018,307541.3,307541.3,6578,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119644,28091.00
12/14/2015 14:00,2,0.242,ACTIVE,213.06,339.65,60.044,1450119603,"201051344000569","219011344069620",29.36,4.00,0,319.81,355.88,7.3,5.1,0.018,315129.0,315129.0,6579,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119645,28092.00
12/14/2015 14:00,2,0.234,ACTIVE,213.06,339.34,60.012,1450119603,"201051344000983","219011344069620",28.75,4.00,0,314.40,358.58,6.8,4.7,0.018,310450.9,310450.9,6578,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119646,28093.00
12/14/2015 14:00,2,0.230,ACTIVE,213.06,340.55,60.007,1450119603,"201051344001158","219011344069620",28.69,3.30,0,316.20,357.98,6.7,4.5,0.018,306001.0,306001.0,6581,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119646,28094.00
12/14/2015 14:00,2,0.281,ALERT,213.51,340.85,59.975,1450119603,"201051344000576","219011344069620",27.89,4.00,0,301.17,345.66,8.0,5.8,0.018,307991.3,307991.3,6585,0,0,0,L,1122011218,0,122.23,121.78,0002,1,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119648,28095.00
12/14/2015 14:00,2,0.158,ACTIVE,212.16,339.04,60.007,1450119603,"274151322000087","219011344069620",27.43,7.00,0,327.02,347.46,4.5,2.4,0.018,554932.6,554932.6,478,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450119649,28096.00
12/14/2015 14:15,2,0.236,ACTIVE,213.51,339.95,60.002,1450120504,"201051344000645","219011344069620",28.69,5.00,0,335.44,346.86,6.9,4.7,0.018,308736.5,308736.5,6586,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120505,28097.00
12/14/2015 14:15,2,0.152,ACTIVE,212.38,338.14,59.970,1450120504,"274151322000085","219011344069620",27.04,6.00,0,335.74,341.75,4.2,2.1,0.013,582184.4,582184.4,477,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120506,28098.00
12/14/2015 14:15,2,0.256,ACTIVE,213.51,341.75,59.938,1450120504,"201051344000633","219011344069620",28.59,3.70,0,332.43,350.17,7.4,5.2,0.009,301574.9,301574.9,6591,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120507,28099.00
12/14/2015 14:15,2,0.266,ACTIVE,213.06,339.95,59.975,1450120504,"201051344000469","219011344069620",29.60,3.30,0,332.13,345.36,7.9,5.7,0.013,302520.0,302520.0,6593,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120508,28100.00
12/14/2015 14:15,2,0.240,ACTIVE,211.93,337.54,59.986,1450120504,"201051344000646","219011344069620",29.00,3.70,0,330.93,344.15,7.1,4.9,0.018,307441.6,307441.6,11243,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120509,28101.00
12/14/2015 14:15,2,0.172,ACTIVE,211.70,336.94,59.975,1450120504,"274151322000052","219011344069620",27.83,5.50,0,334.54,341.75,4.9,2.8,0.009,589727.0,589727.0,476,0,0,0,L,1151911521,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120510,28102.00
12/14/2015 14:15,2,0.242,ACTIVE,212.61,338.44,59.970,1450120504,"201051344000585","219011344069620",28.78,4.00,0,333.03,343.55,7.1,4.9,0.018,312063.0,312063.0,11249,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120511,28103.00
12/14/2015 14:15,2,0.252,ACTIVE,212.16,337.54,59.944,1450120504,"201051344001230","219011344069620",26.28,4.00,0,329.43,345.36,6.8,4.6,0.009,310558.3,310558.3,11278,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120512,28104.00
12/14/2015 14:15,2,0.252,ACTIVE,212.61,338.14,59.970,1450120504,"201051344000582","219011344069620",28.61,3.70,0,333.03,343.85,7.3,5.2,0.013,305329.6,305329.6,11242,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120513,28105.00
12/14/2015 14:15,2,0.275,ACTIVE,211.70,336.64,59.970,1450120504,"201051344000955","219011344069620",28.31,4.00,0,331.83,342.95,7.9,5.7,0.013,314181.3,314181.3,11244,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120514,28106.00
12/14/2015 14:15,2,0.084,ACTIVE,211.93,338.44,59.981,1450120504,"274151322000094","219011344069620",29.64,5.00,0,325.22,354.97,2.5,0.5,0.009,475648.9,475648.9,497,0,0,0,L,1151911521,0,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120515,28107.00
12/14/2015 14:15,2,0.279,ACTIVE,212.83,339.04,59.975,1450120504,"201051344000579","219011344069620",28.75,4.00,0,335.14,344.76,8.1,5.9,0.018,316130.6,316130.6,6582,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120516,28108.00
12/14/2015 14:15,2,0.268,ACTIVE,211.93,336.64,59.975,1450120504,"201051344000890","219011344069620",27.97,4.50,0,332.43,343.25,7.6,5.4,0.018,312800.2,312800.2,11252,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120517,28109.00
12/14/2015 14:15,2,0.266,ACTIVE,212.16,337.54,59.965,1450120504,"201051344000438","219011344069620",28.67,3.70,0,333.93,343.85,7.8,5.6,0.013,314485.1,314485.1,11246,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120518,28110.00
12/14/2015 14:15,2,0.297,ACTIVE,212.38,337.84,59.959,1450120504,"201051344000417","219011344069620",28.63,4.00,0,332.43,344.45,8.6,6.4,0.018,308649.9,308649.9,11253,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120518,28111.00
12/14/2015 14:15,2,0.152,ACTIVE,211.93,339.04,59.959,1450120504,"274151322000083","219011344069620",27.14,6.30,0,335.14,342.05,4.2,2.1,0.004,584240.9,584240.9,477,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120519,28112.00
12/14/2015 14:15,2,0.154,ACTIVE,212.38,338.14,59.970,1450120504,"274151322000076","219011344069620",27.85,5.50,0,336.64,342.35,4.4,2.3,0.004,620494.8,620494.8,476,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120520,28113.00
12/14/2015 14:15,2,0.234,ACTIVE,212.83,339.65,59.965,1450120504,"201051344000868","219011344069620",28.49,4.00,0,334.54,345.06,6.8,4.7,0.018,300254.0,300254.0,6587,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120521,28114.00
12/14/2015 14:15,2,0.143,ACTIVE,211.93,336.94,59.975,1450120504,"274151322000095","219011344069620",27.77,5.50,0,335.14,341.45,4.0,2.0,0.009,613462.5,613462.5,476,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120522,28115.00
12/14/2015 14:15,2,0.225,ACTIVE,212.61,341.15,59.986,1450120504,"201051344000988","219011344069620",28.41,4.50,0,332.43,346.56,6.5,4.3,0.009,300621.6,300621.6,6583,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120523,28116.00
12/14/2015 14:15,2,0.240,ACTIVE,211.70,336.34,59.970,1450120504,"201051344001025","219011344069620",28.84,3.70,0,332.43,342.95,7.0,4.9,0.013,312545.8,312545.8,11248,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120524,28117.00
12/14/2015 14:15,2,0.262,ACTIVE,212.83,338.44,59.970,1450120504,"201051344000458","219011344069620",28.61,5.50,0,334.24,345.06,7.6,5.4,0.018,310455.9,310455.9,6584,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120525,28118.00
12/14/2015 14:15,2,0.254,ACTIVE,213.51,340.85,59.981,1450120504,"201051344000853","219011344069620",26.20,3.70,0,335.14,347.76,6.8,4.6,0.013,307361.9,307361.9,6586,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120526,28119.00
12/14/2015 14:15,2,0.252,ACTIVE,212.38,338.44,59.975,1450120504,"201051344000685","219011344069620",28.03,4.00,0,330.93,348.06,7.2,5.0,0.013,314173.5,314173.5,11257,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120527,28120.00
12/14/2015 14:15,2,0.242,ACTIVE,212.16,338.44,59.991,1450120504,"201051344000917","219011344069620",27.49,5.50,0,331.53,345.36,6.8,4.6,0.013,311859.8,311859.8,11269,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120528,28121.00
12/14/2015 14:15,2,0.221,ACTIVE,212.38,338.14,59.981,1450120504,"201051344001145","219011344069620",28.31,4.00,0,334.84,345.06,6.3,4.2,0.013,314956.7,314956.7,11274,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120529,28122.00
12/14/2015 14:15,2,0.262,ACTIVE,212.16,337.84,59.991,1450120504,"201051344000651","219011344069620",28.39,3.30,0,333.63,344.15,7.6,5.4,0.018,308995.5,308995.5,11249,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120530,28123.00
12/14/2015 14:15,2,0.133,ACTIVE,211.48,336.64,59.965,1450120504,"274151322000088","219011344069620",26.58,6.00,0,334.54,341.45,3.6,1.5,0.009,567381.5,567381.5,477,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120531,28124.00
12/14/2015 14:15,2,0.100,ACTIVE,212.61,338.74,59.970,1450120504,"274151322000068","219011344069620",29.82,6.30,0,331.83,346.86,3.0,1.0,0.004,475529.6,475529.6,498,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120532,28125.00
12/14/2015 14:15,2,0.227,ACTIVE,211.70,335.74,59.949,1450120504,"201051344001135","219011344069620",27.99,3.70,0,332.73,341.75,6.5,4.3,0.018,305674.4,305674.4,11241,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120533,28126.00
12/14/2015 14:15,2,0.264,ACTIVE,212.61,338.74,59.996,1450120504,"201051344000594","219011344069620",28.15,4.00,0,332.73,344.76,7.5,5.3,0.018,311618.5,311618.5,6586,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120534,28127.00
12/14/2015 14:15,2,0.248,ACTIVE,212.16,337.54,59.981,1450120504,"201051344001203","219011344069620",27.51,4.00,0,333.93,344.15,6.9,4.8,0.009,311942.0,311942.0,11252,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120535,28128.00
12/14/2015 14:15,2,0.143,ACTIVE,211.70,338.14,59.975,1450120504,"274151322000054","219011344069620",27.89,6.30,0,334.84,341.45,4.0,2.0,0.009,579480.3,579480.3,476,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120535,28129.00
12/14/2015 14:15,2,0.234,ACTIVE,213.06,339.34,59.986,1450120504,"201051344000867","219011344069620",28.75,5.00,0,332.73,348.96,6.8,4.7,0.013,300732.3,300732.3,6584,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120536,28130.00
12/14/2015 14:15,2,0.285,ACTIVE,212.16,337.84,59.975,1450120504,"201051344001093","219011344069620",27.91,5.00,0,332.13,342.95,8.1,5.9,0.009,310042.0,310042.0,11265,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120537,28131.00
12/14/2015 14:15,2,0.176,ACTIVE,212.61,339.34,60.018,1450120504,"201051344000900","219011344069620",27.69,4.50,0,333.63,343.85,5.0,2.9,0.018,313764.5,313764.5,6591,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120538,28132.00
12/14/2015 14:15,2,0.268,ACTIVE,213.06,339.34,59.986,1450120504,"201051344000648","219011344069620",28.21,3.70,0,334.84,345.66,7.7,5.5,0.022,307542.7,307542.7,6579,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120539,28133.00
12/14/2015 14:15,2,0.240,ACTIVE,212.83,339.65,59.981,1450120504,"201051344000569","219011344069620",29.12,4.00,0,334.84,344.76,7.1,4.9,0.022,315130.2,315130.2,6580,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120540,28134.00
12/14/2015 14:15,2,0.232,ACTIVE,212.61,338.74,59.981,1450120504,"201051344000983","219011344069620",27.83,4.00,0,334.24,343.85,6.6,4.4,0.018,310451.9,310451.9,6579,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120541,28135.00
12/14/2015 14:15,2,0.230,ACTIVE,212.83,339.04,59.944,1450120504,"201051344001158","219011344069620",28.17,3.30,0,332.43,345.36,6.6,4.5,0.013,306002.1,306002.1,6582,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120542,28136.00
12/14/2015 14:15,2,0.277,ACTIVE,213.29,340.85,59.975,1450120504,"201051344000576","219011344069620",27.87,4.50,0,334.24,347.46,7.8,5.6,0.018,307992.7,307992.7,6587,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120543,28137.00
12/14/2015 14:15,2,0.158,ACTIVE,211.93,338.44,59.970,1450120504,"274151322000087","219011344069620",27.04,7.00,0,334.84,341.75,4.3,2.2,0.009,554933.1,554933.1,479,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450120544,28138.00
12/14/2015 14:30,2,0.223,ACTIVE,214.19,340.85,59.981,1450121403,"201051344000645","219011344069620",28.07,5.50,0,335.44,345.36,6.3,4.2,0.009,308737.6,308737.6,6587,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121404,28139.00
12/14/2015 14:30,2,0.133,ACTIVE,212.83,338.44,59.949,1450121403,"274151322000085","219011344069620",27.67,6.00,0,335.44,341.75,3.7,1.7,0.000,582184.9,582184.9,478,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121405,28140.00
12/14/2015 14:30,2,0.248,ACTIVE,214.41,342.35,59.959,1450121403,"201051344000633","219011344069620",26.86,4.00,0,327.32,353.47,6.7,4.6,0.004,301576.2,301576.2,6592,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121406,28141.00
12/14/2015 14:30,2,0.262,ACTIVE,213.96,340.85,59.959,1450121403,"201051344000469","219011344069620",27.87,3.30,0,330.03,348.06,7.4,5.2,0.004,302521.5,302521.5,6594,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121407,28142.00
12/14/2015 14:30,2,0.236,ACTIVE,212.61,338.74,59.928,1450121403,"201051344000646","219011344069620",27.79,3.70,0,328.82,345.06,6.7,4.5,0.013,307442.8,307442.8,11244,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121408,28143.00
12/14/2015 14:30,2,0.154,ACTIVE,212.38,338.14,59.954,1450121403,"274151322000052","219011344069620",27.79,5.50,0,334.54,341.75,4.4,2.3,0.018,589727.7,589727.7,477,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121409,28144.00
12/14/2015 14:30,2,0.232,ACTIVE,212.83,339.04,59.949,1450121403,"201051344000585","219011344069620",27.65,4.00,0,332.13,342.95,6.5,4.4,0.004,312064.2,312064.2,11250,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121410,28145.00
12/14/2015 14:30,2,0.223,ACTIVE,212.83,338.14,59.949,1450121403,"201051344001230","219011344069620",26.58,4.00,0,324.62,347.16,6.0,3.9,0.009,310559.4,310559.4,11279,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121411,28146.00
12/14/2015 14:30,2,0.244,ACTIVE,213.29,339.34,59.933,1450121403,"201051344000582","219011344069620",27.47,4.00,0,331.83,343.55,6.8,4.7,0.013,305330.9,305330.9,11243,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121412,28147.00
12/14/2015 14:30,2,0.264,ACTIVE,212.38,338.14,59.959,1450121403,"201051344000955","219011344069620",27.35,4.00,0,331.23,342.65,7.3,5.2,0.013,314182.7,314182.7,11245,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121412,28148.00
12/14/2015 14:30,2,0.072,ACTIVE,212.61,339.04,59.954,1450121403,"274151322000094","219011344069620",29.26,5.00,0,320.71,352.57,2.1,0.1,0.004,475649.1,475649.1,498,0,0,0,L,1151911521,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121413,28149.00
12/14/2015 14:30,2,0.262,ACTIVE,213.74,340.25,59.959,1450121403,"201051344000579","219011344069620",28.29,4.50,0,334.24,344.76,7.5,5.3,0.013,316132.1,316132.1,6583,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121414,28150.00
12/14/2015 14:30,2,0.248,ACTIVE,212.61,338.44,59.954,1450121403,"201051344000890","219011344069620",27.57,4.50,0,329.73,346.26,7.0,4.8,0.009,312801.6,312801.6,11253,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121415,28151.00
12/14/2015 14:30,2,0.254,ACTIVE,213.06,339.04,59.975,1450121403,"201051344000438","219011344069620",27.59,3.70,0,331.83,344.15,7.1,4.9,0.013,314486.5,314486.5,11247,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121416,28152.00
12/14/2015 14:30,2,0.289,ACTIVE,213.06,339.04,59.959,1450121403,"201051344000417","219011344069620",27.49,4.00,0,330.03,345.06,8.1,5.8,0.009,308651.5,308651.5,11254,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121417,28153.00
12/14/2015 14:30,2,0.127,ACTIVE,212.83,339.65,59.944,1450121403,"274151322000083","219011344069620",27.89,6.30,0,335.14,341.75,3.6,1.6,0.009,584241.4,584241.4,478,0,0,0,L,1151911521,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121418,28154.00
12/14/2015 14:30,2,0.133,ACTIVE,213.29,339.34,59.954,1450121403,"274151322000076","219011344069620",27.75,5.50,0,336.04,342.35,3.8,1.7,0.013,620495.4,620495.4,477,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121419,28155.00
12/14/2015 14:30,2,0.221,ACTIVE,213.51,340.25,59.954,1450121403,"201051344000868","219011344069620",27.43,4.00,0,334.54,344.15,6.1,4.0,0.013,300255.1,300255.1,6588,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121420,28156.00
12/14/2015 14:30,2,0.125,ACTIVE,212.83,338.44,59.949,1450121403,"274151322000095","219011344069620",27.10,5.50,0,335.14,341.15,3.5,1.4,0.004,613463.0,613463.0,477,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121421,28157.00
12/14/2015 14:30,2,0.205,ACTIVE,213.51,341.45,59.959,1450121403,"201051344000988","219011344069620",27.91,4.50,0,333.03,345.96,5.8,3.7,0.018,300622.7,300622.7,6584,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121422,28158.00
12/14/2015 14:30,2,0.227,ACTIVE,212.61,337.84,59.933,1450121403,"201051344001025","219011344069620",27.63,3.70,0,331.83,343.25,6.4,4.2,0.009,312547.0,312547.0,11249,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121423,28159.00
12/14/2015 14:30,2,0.250,ACTIVE,213.74,340.25,59.959,1450121403,"201051344000458","219011344069620",27.55,5.50,0,333.63,344.76,7.0,4.8,0.009,310457.2,310457.2,6585,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121423,28160.00
12/14/2015 14:30,2,0.232,ACTIVE,214.41,341.75,59.965,1450121403,"201051344000853","219011344069620",24.17,4.00,0,332.13,348.96,5.7,3.6,0.009,307363.0,307363.0,6587,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121424,28161.00
12/14/2015 14:30,2,0.236,ACTIVE,213.06,339.65,59.938,1450121403,"201051344000685","219011344069620",26.66,4.00,0,323.11,350.77,6.4,4.3,0.009,314174.7,314174.7,11258,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121425,28162.00
12/14/2015 14:30,2,0.229,ACTIVE,213.06,339.34,59.981,1450121403,"201051344000917","219011344069620",25.86,5.50,0,327.62,346.56,6.0,3.9,0.004,311860.9,311860.9,11270,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121426,28163.00
12/14/2015 14:30,2,0.205,ACTIVE,212.83,338.74,59.981,1450121403,"201051344001145","219011344069620",26.90,4.00,0,330.93,345.36,5.6,3.5,0.013,314957.7,314957.7,11275,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121427,28164.00
12/14/2015 14:30,2,0.252,ACTIVE,212.83,338.74,59.970,1450121403,"201051344000651","219011344069620",26.74,3.00,0,332.13,344.15,6.9,4.7,0.009,308996.8,308996.8,11250,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121428,28165.00
12/14/2015 14:30,2,0.111,ACTIVE,212.16,338.44,59.965,1450121403,"274151322000088","219011344069620",26.10,6.00,0,333.93,341.15,3.0,0.9,0.009,567381.9,567381.9,478,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121430,28166.00
12/14/2015 14:30,2,0.084,ACTIVE,213.29,338.44,59.965,1450121403,"274151322000068","219011344069620",29.08,6.30,0,328.22,348.06,2.5,0.5,0.000,475529.8,475529.8,499,0,0,0,L,1151911521,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121431,28167.00
12/14/2015 14:30,2,0.209,ACTIVE,212.38,336.64,60.007,1450121403,"201051344001135","219011344069620",27.17,4.00,0,331.83,341.45,5.8,3.7,0.009,305675.4,305675.4,11242,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121432,28168.00
12/14/2015 14:30,2,0.246,ACTIVE,213.29,339.95,59.928,1450121403,"201051344000594","219011344069620",26.78,4.50,0,332.13,344.45,6.7,4.5,0.013,311619.8,311619.8,6587,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121432,28169.00
12/14/2015 14:30,2,0.232,ACTIVE,212.83,338.74,59.975,1450121403,"201051344001203","219011344069620",26.36,4.00,0,332.43,343.55,6.2,4.0,0.009,311943.1,311943.1,11253,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121433,28170.00
12/14/2015 14:30,2,0.119,ACTIVE,212.61,338.74,60.007,1450121403,"274151322000054","219011344069620",27.83,6.30,0,334.84,341.45,3.4,1.4,0.009,579480.8,579480.8,477,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121434,28171.00
12/14/2015 14:30,2,0.219,ACTIVE,213.96,339.95,59.970,1450121403,"201051344000867","219011344069620",27.25,5.50,0,328.82,349.86,6.1,3.9,0.004,300733.4,300733.4,6585,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121435,28172.00
12/14/2015 14:30,2,0.260,ACTIVE,212.83,339.04,59.970,1450121403,"201051344001093","219011344069620",27.37,5.50,0,329.13,345.36,7.2,5.0,0.013,310043.4,310043.4,11266,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121436,28173.00
12/14/2015 14:30,2,0.156,ACTIVE,213.29,340.25,59.970,1450121403,"201051344000900","219011344069620",26.26,4.50,0,333.03,345.66,4.2,2.1,0.013,313765.2,313765.2,6592,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121437,28174.00
12/14/2015 14:30,2,0.250,ACTIVE,213.74,340.55,59.965,1450121403,"201051344000648","219011344069620",27.43,3.70,0,333.63,345.36,7.0,4.8,0.009,307544.0,307544.0,6580,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121438,28175.00
12/14/2015 14:30,2,0.219,ACTIVE,213.51,340.55,59.965,1450121403,"201051344000569","219011344069620",27.97,4.50,0,334.24,344.15,6.2,4.1,0.009,315131.4,315131.4,6581,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121439,28176.00
12/14/2015 14:30,2,0.209,ACTIVE,213.51,339.65,59.975,1450121403,"201051344000983","219011344069620",27.06,4.50,0,333.33,344.15,5.8,3.6,0.013,310453.0,310453.0,6580,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121440,28177.00
12/14/2015 14:30,2,0.217,ACTIVE,213.74,340.25,59.975,1450121403,"201051344001158","219011344069620",26.26,3.30,0,332.13,344.45,5.8,3.6,0.009,306003.2,306003.2,6583,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121441,28178.00
12/14/2015 14:30,2,0.262,ACTIVE,214.19,341.45,59.981,1450121403,"201051344000576","219011344069620",25.84,4.50,0,331.23,350.47,6.9,4.7,0.009,307994.0,307994.0,6588,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121442,28179.00
12/14/2015 14:30,2,0.131,ACTIVE,212.83,338.74,59.959,1450121403,"274151322000087","219011344069620",27.19,7.00,0,335.14,341.45,3.6,1.5,0.009,554933.6,554933.6,480,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450121443,28180.00
12/14/2015 14:45,2,0.221,ACTIVE,213.96,341.15,59.975,1450122304,"201051344000645","219011344069620",27.73,5.50,0,324.62,355.28,6.3,4.1,0.009,308738.6,308738.6,6588,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122305,28181.00
