ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 14:45,2,0.129,ACTIVE,212.83,338.14,59.965,1450122304,"274151322000085","219011344069620",27.71,6.00,0,336.04,342.35,3.6,1.6,0.004,582185.3,582185.3,479,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122306,28182.00
12/14/2015 14:45,2,0.246,ALERT,214.19,342.95,59.975,1450122304,"201051344000633","219011344069620",27.02,4.00,0,300.57,347.46,6.8,4.6,0.013,301577.3,301577.3,6593,0,0,0,L,1122011218,0,122.68,122.46,0002,4,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122308,28183.00
12/14/2015 14:45,2,0.264,ACTIVE,213.51,340.55,59.986,1450122304,"201051344000469","219011344069620",27.17,3.00,0,314.40,360.08,7.3,5.1,0.009,302522.7,302522.7,6595,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122309,28184.00
12/14/2015 14:45,2,0.234,ACTIVE,212.38,338.74,59.975,1450122304,"201051344000646","219011344069620",27.63,3.70,0,311.99,360.38,6.6,4.4,0.009,307443.8,307443.8,11245,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122309,28185.00
12/14/2015 14:45,2,0.152,ACTIVE,212.38,338.44,59.965,1450122304,"274151322000052","219011344069620",27.81,5.50,0,335.14,341.75,4.3,2.2,0.013,589728.2,589728.2,478,0,0,0,L,1151911521,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122310,28186.00
12/14/2015 14:45,2,0.229,ACTIVE,212.83,339.34,59.981,1450122304,"201051344000585","219011344069620",27.67,4.00,0,319.21,354.37,6.4,4.3,0.013,312065.3,312065.3,11251,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122311,28187.00
12/14/2015 14:45,2,0.230,ACTIVE,212.61,337.84,59.986,1450122304,"201051344001230","219011344069620",25.68,4.00,0,309.89,359.78,6.0,3.9,0.004,310560.4,310560.4,11280,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122312,28188.00
12/14/2015 14:45,2,0.240,ACTIVE,213.29,338.74,59.981,1450122304,"201051344000582","219011344069620",27.27,4.00,0,318.30,355.58,6.7,4.5,0.009,305332.0,305332.0,11244,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122313,28189.00
12/14/2015 14:45,2,0.264,ACTIVE,212.38,337.54,59.975,1450122304,"201051344000955","219011344069620",27.04,4.00,0,313.20,357.38,7.3,5.1,0.013,314183.9,314183.9,11246,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122314,28190.00
12/14/2015 14:45,2,0.070,ALERT,212.83,339.34,59.970,1450122304,"274151322000094","219011344069620",29.20,5.00,0,299.07,411.78,2.1,0.1,0.009,475649.1,475649.1,499,0,0,0,L,1151911521,0,121.55,123.14,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122316,28191.00
12/14/2015 14:45,2,0.260,ACTIVE,213.74,341.45,59.981,1450122304,"201051344000579","219011344069620",28.19,4.50,0,320.71,356.18,7.5,5.3,0.013,316133.4,316133.4,6584,0,0,0,L,1122011218,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122317,28192.00
12/14/2015 14:45,2,0.232,ALERT,212.61,337.54,59.986,1450122304,"201051344000890","219011344069620",29.04,4.50,0,301.17,342.65,6.9,4.7,0.013,312802.7,312802.7,11254,0,0,0,L,1122011218,0,122.23,121.10,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122318,28193.00
12/14/2015 14:45,2,0.258,ACTIVE,212.83,338.44,59.981,1450122304,"201051344000438","219011344069620",26.84,3.70,0,312.59,359.78,7.1,4.9,0.009,314487.7,314487.7,11248,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122319,28194.00
12/14/2015 14:45,2,0.291,ALERT,213.06,338.74,60.002,1450122304,"201051344000417","219011344069620",26.96,4.50,0,300.87,343.85,8.0,5.8,0.013,308652.9,308652.9,11255,0,0,0,L,1122011218,0,122.01,121.78,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122321,28195.00
12/14/2015 14:45,2,0.129,ACTIVE,212.83,339.65,59.975,1450122304,"274151322000083","219011344069620",27.25,6.30,0,328.22,348.66,3.6,1.5,0.009,584241.7,584241.7,479,0,0,0,L,1151911521,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122322,28196.00
12/14/2015 14:45,2,0.133,ACTIVE,213.51,338.74,59.975,1450122304,"274151322000076","219011344069620",27.83,6.00,0,337.24,342.65,3.7,1.7,0.009,620495.8,620495.8,478,0,0,0,L,1151911521,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122323,28197.00
12/14/2015 14:45,2,0.213,ACTIVE,213.51,340.55,59.970,1450122304,"201051344000868","219011344069620",28.03,4.00,0,315.60,360.69,6.0,3.9,0.013,300256.1,300256.1,6589,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122324,28198.00
12/14/2015 14:45,2,0.123,ACTIVE,212.83,338.14,59.970,1450122304,"274151322000095","219011344069620",27.35,5.50,0,330.33,345.36,3.4,1.4,0.004,613463.3,613463.3,478,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122325,28199.00
12/14/2015 14:45,2,0.209,ACTIVE,213.51,342.05,59.970,1450122304,"201051344000988","219011344069620",27.63,4.00,0,318.30,358.88,5.8,3.7,0.018,300623.6,300623.6,6585,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122326,28200.00
12/14/2015 14:45,2,0.225,ACTIVE,212.38,337.54,59.975,1450122304,"201051344001025","219011344069620",27.49,3.70,0,316.50,356.78,6.3,4.2,0.009,312548.0,312548.0,11250,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122327,28201.00
12/14/2015 14:45,2,0.246,ACTIVE,213.51,339.95,59.975,1450122304,"201051344000458","219011344069620",27.27,5.50,0,313.80,361.29,6.8,4.7,0.009,310458.4,310458.4,6586,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122328,28202.00
12/14/2015 14:45,2,0.223,ALERT,214.19,342.35,59.970,1450122304,"201051344000853","219011344069620",26.36,4.00,0,302.37,345.06,6.0,3.9,0.004,307364.0,307364.0,6588,0,0,0,L,1122011218,0,122.68,122.46,0002,4,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122329,28203.00
12/14/2015 14:45,2,0.236,ALERT,213.06,339.34,60.002,1450122304,"201051344000685","219011344069620",26.68,4.00,0,299.67,343.25,6.4,4.2,0.013,314175.7,314175.7,11259,0,0,0,L,1122011218,0,122.91,121.55,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122331,28204.00
12/14/2015 14:45,2,0.229,ALERT,212.83,339.34,59.981,1450122304,"201051344000917","219011344069620",25.98,5.50,0,298.47,342.35,6.0,3.9,0.004,311861.9,311861.9,11271,0,0,0,L,1122011218,0,122.01,122.01,0002,2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122333,28205.00
12/14/2015 14:45,2,0.207,ALERT,212.83,338.74,59.986,1450122304,"201051344001145","219011344069620",26.44,3.70,0,300.27,342.65,5.5,3.4,0.009,314958.5,314958.5,11276,0,0,0,L,1122011218,0,122.23,121.55,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122335,28206.00
12/14/2015 14:45,2,0.256,ACTIVE,212.61,338.74,59.975,1450122304,"201051344000651","219011344069620",26.42,3.30,0,308.39,362.19,6.8,4.7,0.009,308998.0,308998.0,11251,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122336,28207.00
12/14/2015 14:45,2,0.111,ACTIVE,212.38,338.74,59.970,1450122304,"274151322000088","219011344069620",26.00,6.00,0,331.53,343.55,3.0,1.0,0.013,567382.1,567382.1,479,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122337,28208.00
12/14/2015 14:45,2,0.086,ALERT,213.06,339.95,59.965,1450122304,"274151322000068","219011344069620",29.22,6.30,0,298.47,415.09,2.5,0.5,0.004,475529.9,475529.9,500,0,0,0,L,1151911521,0,122.23,122.91,0002,4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122339,28209.00
12/14/2015 14:45,2,0.211,ACTIVE,212.16,336.94,60.002,1450122304,"201051344001135","219011344069620",26.42,4.00,0,313.50,356.78,5.7,3.6,0.013,305676.4,305676.4,11243,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122340,28210.00
12/14/2015 14:45,2,0.246,ACTIVE,213.29,340.55,59.970,1450122304,"201051344000594","219011344069620",27.08,4.50,0,314.10,360.99,6.8,4.6,0.013,311620.9,311620.9,6588,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122341,28211.00
12/14/2015 14:45,2,0.234,ACTIVE,212.61,337.84,60.007,1450122304,"201051344001203","219011344069620",26.34,4.00,0,311.99,361.59,6.2,4.1,0.009,311944.1,311944.1,11254,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122342,28212.00
12/14/2015 14:45,2,0.123,ACTIVE,212.61,339.04,59.959,1450122304,"274151322000054","219011344069620",27.14,6.30,0,334.24,342.05,3.4,1.3,0.009,579481.1,579481.1,478,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122342,28213.00
12/14/2015 14:45,2,0.219,ALERT,213.74,340.85,60.012,1450122304,"201051344000867","219011344069620",27.27,5.50,0,301.47,344.76,6.0,3.9,0.009,300734.4,300734.4,6586,0,0,0,L,1122011218,0,122.46,122.01,0002,2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122344,28214.00
12/14/2015 14:45,2,0.273,ALERT,212.61,338.74,59.965,1450122304,"201051344001093","219011344069620",26.26,5.50,0,300.27,342.95,7.3,5.1,0.009,310044.7,310044.7,11267,0,0,0,L,1122011218,0,122.01,121.55,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122346,28215.00
12/14/2015 14:45,2,0.158,ALERT,213.51,340.85,59.944,1450122304,"201051344000900","219011344069620",26.62,4.50,0,301.17,343.55,4.3,2.2,0.009,313765.7,313765.7,6593,0,0,0,L,1122011218,0,122.23,122.01,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122348,28216.00
12/14/2015 14:45,2,0.248,ACTIVE,213.96,340.55,59.954,1450122304,"201051344000648","219011344069620",27.51,3.70,0,312.59,362.49,6.9,4.8,0.009,307545.2,307545.2,6581,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122349,28217.00
12/14/2015 14:45,2,0.225,ACTIVE,213.74,340.85,59.970,1450122304,"201051344000569","219011344069620",27.53,4.00,0,314.40,360.69,6.3,4.2,0.009,315132.5,315132.5,6582,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122350,28218.00
12/14/2015 14:45,2,0.215,ACTIVE,213.51,340.55,59.970,1450122304,"201051344000983","219011344069620",26.88,4.50,0,309.29,363.39,5.8,3.7,0.013,310454.0,310454.0,6581,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122351,28219.00
12/14/2015 14:45,2,0.213,ALERT,213.74,341.15,59.970,1450122304,"201051344001158","219011344069620",26.92,3.30,0,301.47,345.06,5.8,3.7,0.004,306004.1,306004.1,6584,0,0,0,L,1122011218,0,122.01,122.01,0002,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122352,28220.00
12/14/2015 14:45,2,0.262,ALERT,214.19,342.05,59.933,1450122304,"201051344000576","219011344069620",25.78,4.50,0,302.07,346.26,6.9,4.7,0.009,307995.2,307995.2,6589,0,0,0,L,1122011218,0,122.46,122.23,0002,1,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122354,28221.00
12/14/2015 14:45,2,0.131,ACTIVE,212.83,338.74,59.970,1450122304,"274151322000087","219011344069620",26.92,7.00,0,321.61,351.37,3.6,1.5,0.000,554934.0,554934.0,481,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450122355,28222.00
12/14/2015 15:00,2,0.213,ACTIVE,214.19,341.45,59.965,1450123203,"201051344000645","219011344069620",27.25,5.50,0,321.91,357.08,5.9,3.8,0.009,308739.6,308739.6,6589,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123204,28223.00
12/14/2015 15:00,2,0.119,ACTIVE,213.06,338.44,59.965,1450123203,"274151322000085","219011344069620",27.33,6.00,0,336.04,342.35,3.3,1.3,0.004,582185.6,582185.6,480,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123205,28224.00
12/14/2015 15:00,2,0.234,ACTIVE,214.19,342.65,59.970,1450123203,"201051344000633","219011344069620",26.16,4.00,0,300.57,346.86,6.3,4.1,0.004,301578.3,301578.3,6595,0,0,0,L,1122011218,0,122.68,122.68,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123206,28225.00
12/14/2015 15:00,2,0.258,ACTIVE,213.74,341.15,59.944,1450123203,"201051344000469","219011344069620",26.14,3.00,0,312.89,361.29,6.8,4.7,0.009,302524.0,302524.0,6596,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123207,28226.00
12/14/2015 15:00,2,0.230,ACTIVE,212.83,339.04,59.975,1450123203,"201051344000646","219011344069620",26.74,3.70,0,308.39,361.59,6.2,4.1,0.004,307444.9,307444.9,11246,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123208,28227.00
12/14/2015 15:00,2,0.137,ACTIVE,212.83,339.34,59.965,1450123203,"274151322000052","219011344069620",27.87,5.50,0,334.84,342.05,3.9,1.8,0.013,589728.7,589728.7,479,0,0,0,L,1151911521,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123208,28228.00
12/14/2015 15:00,2,0.225,ACTIVE,213.06,339.34,59.970,1450123203,"201051344000585","219011344069620",26.04,4.00,0,317.10,354.67,5.9,3.8,0.004,312066.3,312066.3,11252,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123209,28229.00
12/14/2015 15:00,2,0.225,ALERT,213.06,338.44,59.970,1450123203,"201051344001230","219011344069620",24.49,4.00,0,300.57,341.75,5.7,3.5,0.009,310561.3,310561.3,11281,0,0,0,L,1122011218,0,122.68,121.55,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123211,28230.00
12/14/2015 15:00,2,0.238,ACTIVE,213.51,339.04,59.981,1450123203,"201051344000582","219011344069620",25.88,3.70,0,317.10,355.88,6.3,4.1,0.009,305333.1,305333.1,11245,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123212,28231.00
12/14/2015 15:00,2,0.260,ACTIVE,212.61,338.14,59.970,1450123203,"201051344000955","219011344069620",26.20,4.00,0,309.29,359.78,6.9,4.7,0.009,314185.2,314185.2,11247,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123213,28232.00
12/14/2015 15:00,2,0.064,ACTIVE_NO_POWER,212.83,338.14,59.975,1450123203,"274151322000094","219011344069620",27.87,5.00,0,298.77,412.38,1.8,0.0,0.000,475649.1,475649.1,501,0,0,0,L,1151911521,0,122.01,123.14,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123214,28233.00
12/14/2015 15:00,2,0.254,ACTIVE,213.74,340.85,59.970,1450123203,"201051344000579","219011344069620",27.19,4.00,0,320.11,357.98,7.0,4.8,0.009,316134.6,316134.6,6585,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123215,28234.00
12/14/2015 15:00,2,0.240,ALERT,212.83,338.44,60.007,1450123203,"201051344000890","219011344069620",26.22,4.50,0,300.27,348.36,6.4,4.2,0.013,312803.8,312803.8,11256,0,0,0,L,1122011218,0,122.46,121.33,0002,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123217,28235.00
12/14/2015 15:00,2,0.248,ACTIVE,213.06,339.04,59.981,1450123203,"201051344000438","219011344069620",25.17,3.70,0,309.89,360.38,6.4,4.2,0.004,314488.8,314488.8,11249,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123218,28236.00
12/14/2015 15:00,2,0.283,ACTIVE,213.06,339.34,60.007,1450123203,"201051344000417","219011344069620",25.72,4.00,0,298.77,343.55,7.4,5.2,0.004,308654.3,308654.3,11257,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123219,28237.00
12/14/2015 15:00,2,0.115,ACTIVE,213.06,339.34,59.975,1450123203,"274151322000083","219011344069620",27.29,6.30,0,327.92,349.86,3.2,1.2,0.009,584242.1,584242.1,480,0,0,0,L,1151911521,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123220,28238.00
12/14/2015 15:00,2,0.119,ACTIVE,213.51,339.65,59.981,1450123203,"274151322000076","219011344069620",27.77,5.50,0,336.94,342.35,3.4,1.3,0.004,620496.1,620496.1,479,0,0,0,L,1151911521,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123221,28239.00
12/14/2015 15:00,2,0.209,ACTIVE,213.74,340.85,59.986,1450123203,"201051344000868","219011344069620",26.68,4.00,0,315.30,360.99,5.7,3.5,0.004,300257.1,300257.1,6590,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123222,28240.00
12/14/2015 15:00,2,0.111,ACTIVE,213.06,339.34,59.981,1450123203,"274151322000095","219011344069620",27.02,5.50,0,330.63,346.26,3.0,1.0,0.004,613463.6,613463.6,479,0,0,0,L,1151911521,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123223,28241.00
12/14/2015 15:00,2,0.199,ACTIVE,213.74,341.75,60.012,1450123203,"201051344000988","219011344069620",25.82,4.00,0,318.00,360.38,5.2,3.1,0.009,300624.5,300624.5,6586,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123224,28242.00
12/14/2015 15:00,2,0.217,ACTIVE,212.83,337.84,59.949,1450123203,"201051344001025","219011344069620",26.50,3.70,0,317.10,355.88,5.8,3.7,0.009,312549.0,312549.0,11251,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123225,28243.00
12/14/2015 15:00,2,0.234,ACTIVE,213.74,340.25,59.981,1450123203,"201051344000458","219011344069620",26.58,6.00,0,312.59,362.19,6.4,4.2,0.009,310459.5,310459.5,6587,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123226,28244.00
12/14/2015 15:00,2,0.207,ALERT,214.41,342.05,59.986,1450123203,"201051344000853","219011344069620",26.72,3.70,0,302.07,348.36,5.6,3.5,0.009,307364.9,307364.9,6590,0,0,0,L,1122011218,0,122.68,122.68,0002,4,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123227,28245.00
12/14/2015 15:00,2,0.230,ACTIVE,213.06,339.04,59.981,1450123203,"201051344000685","219011344069620",25.23,4.00,0,299.67,343.85,5.9,3.8,0.009,314176.7,314176.7,11261,0,0,0,L,1122011218,0,122.91,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123228,28246.00
12/14/2015 15:00,2,0.215,ACTIVE,213.06,339.65,59.981,1450123203,"201051344000917","219011344069620",25.54,5.50,0,298.77,343.25,5.6,3.5,0.004,311862.8,311862.8,11273,0,0,0,L,1122011218,0,122.23,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123229,28247.00
12/14/2015 15:00,2,0.197,ACTIVE,213.06,338.74,59.975,1450123203,"201051344001145","219011344069620",25.92,3.70,0,299.67,343.85,5.2,3.1,0.009,314959.4,314959.4,11278,0,0,0,L,1122011218,0,122.23,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123230,28248.00
12/14/2015 15:00,2,0.248,ALERT,213.06,338.74,59.986,1450123203,"201051344000651","219011344069620",25.39,3.30,0,299.97,343.25,6.4,4.3,0.009,308999.1,308999.1,11252,0,0,0,L,1122011218,0,122.68,121.55,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123232,28249.00
12/14/2015 15:00,2,0.100,ACTIVE,212.61,337.84,59.981,1450123203,"274151322000088","219011344069620",25.64,6.00,0,331.53,343.55,2.6,0.6,0.004,567382.3,567382.3,480,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123233,28250.00
12/14/2015 15:00,2,0.078,ACTIVE,213.29,328.22,59.975,1450123203,"274151322000068","219011344069620",28.01,6.00,0,298.77,414.19,2.2,0.2,0.000,475530.0,475530.0,502,0,0,0,L,1151911521,0,122.46,123.14,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123234,28251.00
12/14/2015 15:00,2,0.195,ACTIVE,212.61,337.54,59.970,1450123203,"201051344001135","219011344069620",26.72,3.70,0,313.20,355.58,5.3,3.2,0.009,305677.2,305677.2,11244,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123235,28252.00
12/14/2015 15:00,2,0.234,ACTIVE,213.29,340.25,60.002,1450123203,"201051344000594","219011344069620",26.26,4.50,0,315.30,360.99,6.3,4.2,0.013,311622.0,311622.0,6589,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123235,28253.00
12/14/2015 15:00,2,0.223,ACTIVE,213.06,338.44,59.938,1450123203,"201051344001203","219011344069620",24.91,4.00,0,312.29,360.69,5.6,3.5,0.004,311945.1,311945.1,11255,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123236,28254.00
12/14/2015 15:00,2,0.105,ACTIVE,212.83,339.34,59.970,1450123203,"274151322000054","219011344069620",27.57,6.30,0,335.14,342.05,3.0,1.0,0.004,579481.4,579481.4,479,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123237,28255.00
12/14/2015 15:00,2,0.209,ACTIVE,213.96,340.25,59.975,1450123203,"201051344000867","219011344069620",25.88,5.50,0,301.47,345.06,5.5,3.4,0.004,300735.4,300735.4,6588,0,0,0,L,1122011218,0,122.46,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123238,28256.00
12/14/2015 15:00,2,0.254,ACTIVE,212.83,339.65,59.970,1450123203,"201051344001093","219011344069620",26.14,5.00,0,299.37,343.55,6.7,4.6,0.009,310045.9,310045.9,11269,0,0,0,L,1122011218,0,122.23,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123239,28257.00
12/14/2015 15:00,2,0.145,ACTIVE,213.74,341.45,59.933,1450123203,"201051344000900","219011344069620",25.39,4.50,0,301.77,343.55,3.8,1.7,0.009,313766.2,313766.2,6595,0,0,0,L,1122011218,0,122.23,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123240,28258.00
12/14/2015 15:00,2,0.240,ACTIVE,213.96,340.85,59.944,1450123203,"201051344000648","219011344069620",26.20,3.70,0,313.50,362.49,6.4,4.3,0.004,307546.3,307546.3,6582,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123241,28259.00
12/14/2015 15:00,2,0.219,ACTIVE,213.74,340.55,59.970,1450123203,"201051344000569","219011344069620",26.24,4.00,0,316.50,360.99,5.8,3.7,0.009,315133.5,315133.5,6583,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123242,28260.00
12/14/2015 15:00,2,0.203,ALERT,213.74,340.25,59.970,1450123203,"201051344000983","219011344069620",25.62,4.50,0,303.58,344.15,5.3,3.2,0.004,310454.9,310454.9,6582,0,0,0,L,1122011218,0,122.23,122.23,0002,4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123244,28261.00
12/14/2015 15:00,2,0.195,ACTIVE,213.96,340.55,59.970,1450123203,"201051344001158","219011344069620",26.46,3.30,0,302.07,343.85,5.2,3.1,0.004,306005.0,306005.0,6586,0,0,0,L,1122011218,0,122.01,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123245,28262.00
12/14/2015 15:00,2,0.252,ACTIVE,214.19,341.75,59.970,1450123203,"201051344000576","219011344069620",24.63,4.50,0,301.77,346.26,6.3,4.2,0.004,307996.4,307996.4,6591,0,0,0,L,1122011218,0,122.46,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123246,28263.00
12/14/2015 15:00,2,0.119,ACTIVE,212.83,339.04,59.965,1450123203,"274151322000087","219011344069620",26.40,7.00,0,324.02,350.47,3.2,1.2,0.009,554934.4,554934.4,482,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450123247,28264.00
12/14/2015 15:15,2,0.195,ALERT,213.96,340.85,59.981,1450124104,"201051344000645","219011344069620",24.85,5.00,0,302.37,345.06,4.9,2.8,0.000,308740.4,308740.4,6590,0,0,0,L,1122011218,0,122.46,122.46,0002,2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124106,28265.00
12/14/2015 15:15,2,0.094,ACTIVE,212.83,344.76,59.986,1450124104,"274151322000085","219011344069620",26.22,6.00,0,327.02,348.96,2.5,0.5,0.000,582185.8,582185.8,481,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124107,28266.00
12/14/2015 15:15,2,0.199,ALERT,214.19,339.34,59.986,1450124104,"201051344000633","219011344069620",25.60,4.00,0,300.27,348.96,5.2,3.1,0.000,301579.2,301579.2,6596,0,0,0,L,1122011218,0,122.68,122.68,0002,3,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124109,28267.00
12/14/2015 15:15,2,0.242,ALERT,213.51,340.55,59.991,1450124104,"201051344000469","219011344069620",23.60,3.00,0,301.47,344.76,5.8,3.7,0.000,302525.0,302525.0,6597,0,0,0,L,1122011218,0,121.55,122.68,0002,0,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124111,28268.00
12/14/2015 15:15,2,0.203,ALERT,212.38,333.33,59.975,1450124104,"201051344000646","219011344069620",21.51,3.30,0,300.27,342.05,4.3,2.2,0.000,307445.8,307445.8,11247,0,0,0,L,1122011218,0,122.46,121.33,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124112,28269.00
12/14/2015 15:15,2,0.115,ACTIVE,212.38,337.54,59.981,1450124104,"274151322000052","219011344069620",26.66,5.50,0,329.43,344.76,3.1,1.1,0.000,589729.1,589729.1,480,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124113,28270.00
12/14/2015 15:15,2,0.186,ALERT,212.83,339.04,59.986,1450124104,"201051344000585","219011344069620",26.36,4.00,0,300.27,348.06,5.0,2.9,0.004,312067.1,312067.1,11253,0,0,0,L,1122011218,0,122.01,122.01,0002,0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124115,28271.00
12/14/2015 15:15,2,0.182,ALERT,212.83,339.65,59.965,1450124104,"201051344001230","219011344069620",24.97,4.00,0,300.57,353.77,4.7,2.6,0.000,310562.0,310562.0,11283,0,0,0,L,1122011218,0,122.46,121.33,0002,1,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124117,28272.00
12/14/2015 15:15,2,0.205,ALERT,213.29,345.36,59.986,1450124104,"201051344000582","219011344069620",25.25,3.70,0,300.87,347.16,5.2,3.1,0.000,305333.9,305333.9,11246,0,0,0,L,1122011218,0,122.46,122.01,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124119,28273.00
12/14/2015 15:15,2,0.225,ALERT,212.38,337.24,59.986,1450124104,"201051344000955","219011344069620",24.85,3.70,0,300.27,348.96,5.7,3.5,0.000,314186.2,314186.2,11248,0,0,0,L,1122011218,0,121.78,121.55,0002,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124120,28274.00
12/14/2015 15:15,2,0.000,ALERT,212.61,299.97,59.975,1450124104,"274151322000094","219011344069620",42.48,4.00,0,298.47,411.78,0.0,0.0,0.000,475649.1,475649.1,502,0,0,0,L,1151911521,0,121.33,123.14,0002,1,0,0,0,0,0,0,246,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124122,28275.00
12/14/2015 15:15,2,0.223,ALERT,213.74,340.55,59.981,1450124104,"201051344000579","219011344069620",25.90,4.50,0,303.28,355.58,5.9,3.8,0.000,316135.7,316135.7,6586,0,0,0,L,1122011218,0,122.01,122.01,0002,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124124,28276.00
12/14/2015 15:15,2,0.195,ACTIVE,212.38,337.84,59.975,1450124104,"201051344000890","219011344069620",27.37,4.50,0,300.87,340.85,5.5,3.3,0.000,312804.8,312804.8,11258,0,0,0,L,1122011218,0,122.46,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124125,28277.00
12/14/2015 15:15,2,0.207,ALERT,212.61,337.84,59.986,1450124104,"201051344000438","219011344069620",26.62,3.30,0,300.57,342.95,5.6,3.5,0.000,314489.8,314489.8,11250,0,0,0,L,1122011218,0,122.68,121.55,0002,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124127,28278.00
12/14/2015 15:15,2,0.252,ALERT,212.83,339.04,59.975,1450124104,"201051344000417","219011344069620",24.79,4.00,0,299.67,344.15,6.3,4.2,0.000,308655.5,308655.5,11258,0,0,0,L,1122011218,0,122.23,121.78,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124129,28279.00
12/14/2015 15:15,2,0.090,ACTIVE,212.83,330.93,59.975,1450124104,"274151322000083","219011344069620",26.58,6.00,0,315.60,357.98,2.4,0.4,0.000,584242.3,584242.3,481,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124130,28280.00
12/14/2015 15:15,2,0.092,ACTIVE,213.06,339.65,59.970,1450124104,"274151322000076","219011344069620",26.32,5.50,0,333.63,346.26,2.5,0.5,0.000,620496.4,620496.4,480,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124131,28281.00
12/14/2015 15:15,2,0.170,ALERT,213.74,340.85,59.975,1450124104,"201051344000868","219011344069620",26.96,4.00,0,303.28,344.15,4.7,2.6,0.004,300257.8,300257.8,6591,0,0,0,L,1122011218,0,122.01,122.68,0002,1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124132,28282.00
12/14/2015 15:15,2,0.082,ACTIVE,212.61,331.83,60.007,1450124104,"274151322000095","219011344069620",26.72,5.50,0,318.30,355.28,2.2,0.2,0.000,613463.8,613463.8,480,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124133,28283.00
12/14/2015 15:15,2,0.156,ALERT,213.51,341.75,59.970,1450124104,"201051344000988","219011344069620",27.53,4.00,0,300.27,346.56,4.4,2.3,0.000,300625.1,300625.1,6587,0,0,0,L,1122011218,0,121.78,122.46,0002,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124135,28284.00
12/14/2015 15:15,2,0.172,ALERT,212.38,337.24,59.970,1450124104,"201051344001025","219011344069620",27.61,3.70,0,299.37,341.45,4.8,2.7,0.000,312549.8,312549.8,11252,0,0,0,L,1122011218,0,122.01,121.55,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124137,28285.00
12/14/2015 15:15,2,0.191,ALERT,213.51,339.65,59.959,1450124104,"201051344000458","219011344069620",27.23,5.50,0,302.68,344.76,5.3,3.2,0.000,310460.4,310460.4,6588,0,0,0,L,1122011218,0,122.01,122.23,0002,2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124139,28286.00
12/14/2015 15:15,2,0.176,ACTIVE,214.19,335.74,59.970,1450124104,"201051344000853","219011344069620",25.11,3.70,0,302.37,345.66,4.5,2.4,0.000,307365.6,307365.6,6592,0,0,0,L,1122011218,0,122.68,122.68,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124140,28287.00
12/14/2015 15:15,2,0.211,ALERT,213.06,319.51,59.944,1450124104,"201051344000685","219011344069620",22.26,4.00,0,299.97,343.25,4.7,2.6,0.000,314177.5,314177.5,11262,0,0,0,L,1122011218,0,123.14,121.55,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124142,28288.00
12/14/2015 15:15,2,0.197,ALERT,212.83,316.80,59.965,1450124104,"201051344000917","219011344069620",21.85,5.50,0,298.77,342.05,4.4,2.3,0.000,311863.5,311863.5,11274,0,0,0,L,1122011218,0,122.23,122.01,0002,1,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124144,28289.00
12/14/2015 15:15,2,0.166,ALERT,212.83,335.14,59.970,1450124104,"201051344001145","219011344069620",25.47,3.70,0,300.27,345.66,4.3,2.2,0.000,314960.0,314960.0,11279,0,0,0,L,1122011218,0,122.23,121.55,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124145,28290.00
12/14/2015 15:15,2,0.221,ACTIVE,212.61,330.03,59.970,1450124104,"201051344000651","219011344069620",23.50,3.00,0,299.37,345.96,5.3,3.2,0.000,309000.0,309000.0,11254,0,0,0,L,1122011218,0,122.68,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124146,28291.00
12/14/2015 15:15,2,0.076,ACTIVE_NO_POWER,212.16,325.82,59.970,1450124104,"274151322000088","219011344069620",25.09,6.00,0,318.91,352.57,1.9,0.0,0.000,567382.4,567382.4,481,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124147,28292.00
12/14/2015 15:15,2,0.061,ALERT,213.29,323.72,59.959,1450124104,"274151322000068","219011344069620",23.85,5.00,0,298.77,414.79,1.5,0.0,0.000,475530.0,475530.0,503,0,0,0,L,1151911521,0,122.23,122.91,0002,4,0,0,0,0,0,0,249,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124149,28293.00
12/14/2015 15:15,2,0.162,ALERT,212.38,337.24,59.970,1450124104,"201051344001135","219011344069620",27.35,3.70,0,300.57,342.65,4.5,2.4,0.000,305677.9,305677.9,11245,0,0,0,L,1122011218,0,122.23,121.55,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124151,28294.00
12/14/2015 15:15,2,0.201,ALERT,213.29,339.65,59.981,1450124104,"201051344000594","219011344069620",25.90,4.00,0,301.77,343.85,5.3,3.2,0.004,311622.9,311622.9,6590,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124153,28295.00
12/14/2015 15:15,2,0.201,ALERT,212.61,328.22,59.975,1450124104,"201051344001203","219011344069620",23.02,4.00,0,300.27,342.95,4.7,2.6,0.000,311945.9,311945.9,11256,0,0,0,L,1122011218,0,122.68,121.33,0002,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124154,28296.00
12/14/2015 15:15,2,0.086,ACTIVE,212.16,331.23,59.954,1450124104,"274151322000054","219011344069620",26.66,6.30,0,322.21,351.37,2.3,0.3,0.000,579481.6,579481.6,480,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124155,28297.00
12/14/2015 15:15,2,0.178,ALERT,213.74,339.04,59.975,1450124104,"201051344000867","219011344069620",26.30,5.00,0,302.07,346.26,4.7,2.6,0.000,300736.1,300736.1,6589,0,0,0,L,1122011218,0,122.23,122.23,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124157,28298.00
12/14/2015 15:15,2,0.234,ALERT,212.61,331.23,59.938,1450124104,"201051344001093","219011344069620",24.49,5.00,0,300.57,341.75,5.8,3.7,0.000,310046.9,310046.9,11270,0,0,0,L,1122011218,0,122.23,121.55,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124159,28299.00
12/14/2015 15:15,2,0.125,ALERT,213.51,328.22,59.970,1450124104,"201051344000900","219011344069620",22.44,4.00,0,302.07,345.36,2.9,0.8,0.000,313766.6,313766.6,6596,0,0,0,L,1122011218,0,122.23,122.01,0002,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124161,28300.00
12/14/2015 15:15,2,0.195,ALERT,213.74,340.55,59.970,1450124104,"201051344000648","219011344069620",27.57,3.70,0,301.77,344.15,5.5,3.4,0.000,307547.3,307547.3,6583,0,0,0,L,1122011218,0,121.78,122.68,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124162,28301.00
12/14/2015 15:15,2,0.180,ALERT,213.51,340.55,59.975,1450124104,"201051344000569","219011344069620",27.25,4.00,0,303.28,346.56,5.0,2.9,0.000,315134.3,315134.3,6584,0,0,0,L,1122011218,0,121.55,122.46,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124164,28302.00
12/14/2015 15:15,2,0.170,ACTIVE,213.51,337.54,59.981,1450124104,"201051344000983","219011344069620",26.04,4.00,0,302.68,343.85,4.5,2.4,0.000,310455.5,310455.5,6584,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124165,28303.00
12/14/2015 15:15,2,0.172,ALERT,213.74,346.56,59.975,1450124104,"201051344001158","219011344069620",26.10,3.30,0,302.07,349.56,4.6,2.5,0.000,306005.7,306005.7,6587,0,0,0,L,1122011218,0,121.78,122.23,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124167,28304.00
12/14/2015 15:15,2,0.207,ALERT,213.96,338.44,59.954,1450124104,"201051344000576","219011344069620",25.88,4.00,0,302.37,343.85,5.4,3.3,0.000,307997.3,307997.3,6592,0,0,0,L,1122011218,0,122.23,122.23,0002,1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124169,28305.00
12/14/2015 15:15,2,0.100,ACTIVE,212.83,317.40,59.959,1450124104,"274151322000087","219011344069620",25.43,6.70,0,310.19,355.88,2.6,0.6,0.000,554934.6,554934.6,483,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450124170,28306.00
12/14/2015 15:30,2,0.195,ACTIVE,214.41,341.75,60.018,1450125003,"201051344000645","219011344069620",25.82,5.00,0,302.07,350.77,5.1,3.0,0.000,308741.1,308741.1,6592,0,0,0,L,1122011218,0,122.91,122.68,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125004,28307.00
12/14/2015 15:30,2,0.096,ALERT,213.29,339.95,59.981,1450125003,"274151322000085","219011344069620",26.90,6.00,0,299.67,348.96,2.7,0.6,0.000,582185.9,582185.9,482,0,0,0,L,1151911521,0,122.68,122.91,0002,5,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125006,28308.00
12/14/2015 15:30,2,0.205,ACTIVE,214.87,343.55,59.991,1450125003,"201051344000633","219011344069620",25.88,3.70,0,300.27,354.37,5.4,3.3,0.004,301580.0,301580.0,6598,0,0,0,L,1122011218,0,123.14,122.91,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125007,28309.00
12/14/2015 15:30,2,0.219,ACTIVE,214.19,341.15,59.991,1450125003,"201051344000469","219011344069620",26.90,3.00,0,300.87,351.37,6.1,3.9,0.000,302525.9,302525.9,6599,0,0,0,L,1122011218,0,122.01,122.91,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125008,28310.00
12/14/2015 15:30,2,0.217,ACTIVE,212.61,345.36,59.991,1450125003,"201051344000646","219011344069620",24.73,3.30,0,299.07,351.67,5.5,3.4,0.000,307446.5,307446.5,11249,0,0,0,L,1122011218,0,122.68,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125009,28311.00
12/14/2015 15:30,2,0.189,ACTIVE,212.61,338.44,59.965,1450125003,"201051344000585","219011344069620",26.40,3.70,0,299.37,351.97,5.1,3.0,0.000,312067.7,312067.7,11255,0,0,0,L,1122011218,0,121.78,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125011,28312.00
12/14/2015 15:30,2,0.176,ALERT,212.61,338.14,59.954,1450125003,"201051344001230","219011344069620",26.20,4.00,0,299.97,343.25,4.7,2.6,0.000,310562.6,310562.6,11285,0,0,0,L,1122011218,0,122.46,121.33,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125012,28313.00
12/14/2015 15:30,2,0.221,ACTIVE,213.29,339.34,59.991,1450125003,"201051344000582","219011344069620",24.27,3.70,0,300.57,350.47,5.5,3.4,0.000,305334.7,305334.7,11248,0,0,0,L,1122011218,0,122.46,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125013,28314.00
12/14/2015 15:30,2,0.242,ACTIVE,212.61,337.84,59.981,1450125003,"201051344000955","219011344069620",24.13,3.70,0,299.37,350.47,6.0,3.9,0.000,314187.1,314187.1,11250,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125014,28315.00
12/14/2015 15:30,2,0.000,ALERT,213.29,339.95,59.986,1450125003,"274151322000094","219011344069620",42.64,3.70,0,298.17,408.78,0.0,0.0,0.000,475649.1,475649.1,504,0,0,0,L,1151911521,0,122.01,123.36,0002,1,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125016,28316.00
12/14/2015 15:30,2,0.248,ACTIVE,213.96,340.55,59.981,1450125003,"201051344000579","219011344069620",24.63,4.00,0,302.98,354.97,6.2,4.1,0.004,316136.6,316136.6,6588,0,0,0,L,1122011218,0,122.46,122.23,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125017,28317.00
12/14/2015 15:30,2,0.205,ALERT,212.61,337.84,59.991,1450125003,"201051344000890","219011344069620",27.81,4.50,0,300.27,344.45,5.8,3.7,0.000,312805.6,312805.6,11259,0,0,0,L,1122011218,0,122.46,121.10,0002,3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125019,28318.00
12/14/2015 15:30,2,0.229,ACTIVE,213.06,339.04,59.996,1450125003,"201051344000438","219011344069620",24.91,3.30,0,299.67,351.67,5.8,3.7,0.004,314490.6,314490.6,11252,0,0,0,L,1122011218,0,122.68,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125020,28319.00
12/14/2015 15:30,2,0.266,ACTIVE,213.06,339.04,59.996,1450125003,"201051344000417","219011344069620",24.89,4.00,0,298.77,350.17,6.7,4.5,0.000,308656.5,308656.5,11260,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125020,28320.00
12/14/2015 15:30,2,0.086,ALERT,213.06,336.64,59.986,1450125003,"274151322000083","219011344069620",28.21,6.00,0,299.37,340.85,2.5,0.5,0.000,584242.4,584242.4,482,0,0,0,L,1151911521,0,122.01,123.14,0002,2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125022,28321.00
12/14/2015 15:30,2,0.098,ALERT,213.74,339.95,59.991,1450125003,"274151322000076","219011344069620",27.77,5.50,0,299.67,347.76,2.8,0.7,0.000,620496.5,620496.5,481,0,0,0,L,1151911521,0,122.46,123.36,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125024,28322.00
12/14/2015 15:30,2,0.178,ACTIVE,213.96,341.45,59.996,1450125003,"201051344000868","219011344069620",27.55,4.00,0,302.68,343.55,5.0,2.9,0.004,300258.5,300258.5,6593,0,0,0,L,1122011218,0,122.23,122.68,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125025,28323.00
12/14/2015 15:30,2,0.080,ALERT,213.06,338.14,59.996,1450125003,"274151322000095","219011344069620",28.57,5.00,0,299.97,346.26,2.3,0.3,0.000,613463.8,613463.8,481,0,0,0,L,1151911521,0,122.46,122.68,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125027,28324.00
12/14/2015 15:30,2,0.172,ACTIVE,213.74,342.65,59.996,1450125003,"201051344000988","219011344069620",26.82,4.00,0,299.37,356.18,4.7,2.6,0.004,300625.7,300625.7,6589,0,0,0,L,1122011218,0,122.01,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125028,28325.00
12/14/2015 15:30,2,0.186,ACTIVE,212.38,337.24,59.996,1450125003,"201051344001025","219011344069620",27.41,3.70,0,299.07,347.16,5.2,3.1,0.004,312550.4,312550.4,11254,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125029,28326.00
