ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 15:30,2,0.199,ACTIVE,213.96,339.95,59.996,1450125003,"201051344000458","219011344069620",27.85,5.50,0,302.07,351.07,5.7,3.5,0.004,310461.2,310461.2,6590,0,0,0,L,1122011218,0,122.46,122.46,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125030,28327.00
12/14/2015 15:30,2,0.184,ALERT,214.64,342.05,60.002,1450125003,"201051344000853","219011344069620",26.14,3.70,0,301.47,354.67,4.9,2.8,0.000,307366.2,307366.2,6593,0,0,0,L,1122011218,0,122.91,122.68,0002,3,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125032,28328.00
12/14/2015 15:30,2,0.219,ACTIVE,213.06,351.37,59.975,1450125003,"201051344000685","219011344069620",23.85,4.00,0,299.07,353.17,5.3,3.2,0.000,314178.2,314178.2,11264,0,0,0,L,1122011218,0,123.14,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125033,28329.00
12/14/2015 15:30,2,0.203,ACTIVE,212.83,339.65,60.028,1450125003,"201051344000917","219011344069620",23.89,5.50,0,298.47,356.48,5.0,2.9,0.000,311864.1,311864.1,11276,0,0,0,L,1122011218,0,122.23,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125033,28330.00
12/14/2015 15:30,2,0.180,ACTIVE,213.06,338.74,59.991,1450125003,"201051344001145","219011344069620",25.21,3.70,0,299.67,352.27,4.6,2.5,0.000,314960.6,314960.6,11281,0,0,0,L,1122011218,0,122.46,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125034,28331.00
12/14/2015 15:30,2,0.225,ALERT,212.83,338.74,60.018,1450125003,"201051344000651","219011344069620",25.09,3.00,0,299.07,357.68,5.8,3.6,0.004,309000.8,309000.8,11255,0,0,0,L,1122011218,0,122.91,121.55,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125036,28332.00
12/14/2015 15:30,2,0.080,ALERT,212.83,340.25,59.996,1450125003,"274151322000088","219011344069620",26.02,5.50,0,299.07,343.25,2.1,0.2,0.000,567382.4,567382.4,482,0,0,0,L,1151911521,0,122.46,122.68,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125038,28333.00
12/14/2015 15:30,2,0.008,ALERT,213.74,301.17,60.002,1450125003,"274151322000068","219011344069620",42.82,4.50,0,298.17,408.48,0.0,0.0,0.000,475530.0,475530.0,505,0,0,0,L,1151911521,0,122.46,123.36,0002,3,0,0,0,0,0,0,255,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125040,28334.00
12/14/2015 15:30,2,0.174,ACTIVE,212.61,337.84,60.002,1450125003,"201051344001135","219011344069620",27.19,3.70,0,299.67,342.35,4.8,2.7,0.004,305678.5,305678.5,11247,0,0,0,L,1122011218,0,122.23,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125041,28335.00
12/14/2015 15:30,2,0.201,ACTIVE,213.74,340.55,59.991,1450125003,"201051344000594","219011344069620",27.55,4.00,0,300.87,349.56,5.6,3.5,0.000,311623.7,311623.7,6592,0,0,0,L,1122011218,0,122.23,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125042,28336.00
12/14/2015 15:30,2,0.207,ALERT,212.83,338.14,59.986,1450125003,"201051344001203","219011344069620",24.13,3.70,0,299.37,355.58,5.1,3.0,0.000,311946.5,311946.5,11258,0,0,0,L,1122011218,0,122.91,121.55,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125043,28337.00
12/14/2015 15:30,2,0.094,ALERT,213.06,339.34,59.981,1450125003,"274151322000054","219011344069620",26.80,6.30,0,299.37,348.36,2.6,0.6,0.000,579481.7,579481.7,481,0,0,0,L,1151911521,0,122.23,122.68,0002,4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125045,28338.00
12/14/2015 15:30,2,0.193,ACTIVE,214.19,341.15,59.986,1450125003,"201051344000867","219011344069620",25.47,5.00,0,301.47,350.77,5.0,2.9,0.004,300736.8,300736.8,6591,0,0,0,L,1122011218,0,122.68,122.46,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125046,28339.00
12/14/2015 15:30,2,0.250,ALERT,212.83,339.04,59.954,1450125003,"201051344001093","219011344069620",24.27,5.00,0,299.37,353.47,6.2,4.0,0.000,310047.9,310047.9,11272,0,0,0,L,1122011218,0,122.46,121.78,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125048,28340.00
12/14/2015 15:30,2,0.115,ACTIVE,213.96,342.05,59.986,1450125003,"201051344000900","219011344069620",27.63,4.00,0,302.07,348.66,3.2,1.2,0.009,313766.8,313766.8,6598,0,0,0,L,1122011218,0,122.68,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125049,28341.00
12/14/2015 15:30,2,0.229,ACTIVE,214.19,340.55,59.975,1450125003,"201051344000648","219011344069620",25.33,3.30,0,301.47,350.17,5.9,3.8,0.009,307548.1,307548.1,6585,0,0,0,L,1122011218,0,122.01,122.68,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125050,28342.00
12/14/2015 15:30,2,0.186,ACTIVE,213.96,340.85,59.996,1450125003,"201051344000569","219011344069620",27.89,4.00,0,302.37,352.57,5.3,3.2,0.000,315135.0,315135.0,6586,0,0,0,L,1122011218,0,122.01,122.68,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125051,28343.00
12/14/2015 15:30,2,0.182,ALERT,213.74,340.25,59.991,1450125003,"201051344000983","219011344069620",25.96,4.00,0,301.77,352.57,4.8,2.7,0.004,310456.2,310456.2,6585,0,0,0,L,1122011218,0,122.46,122.23,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125053,28344.00
12/14/2015 15:30,2,0.195,ACTIVE,214.19,340.85,59.986,1450125003,"201051344001158","219011344069620",24.35,3.30,0,301.17,351.07,4.8,2.7,0.004,306006.3,306006.3,6589,0,0,0,L,1122011218,0,122.23,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125054,28345.00
12/14/2015 15:30,2,0.213,ACTIVE,214.41,342.05,59.954,1450125003,"201051344000576","219011344069620",26.52,4.00,0,301.77,354.37,5.8,3.6,0.000,307998.1,307998.1,6594,0,0,0,L,1122011218,0,122.68,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125055,28346.00
12/14/2015 15:30,2,0.105,ALERT,213.06,330.63,59.981,1450125003,"274151322000087","219011344069620",26.32,6.30,0,298.17,338.44,2.8,0.8,0.000,554934.7,554934.7,484,0,0,0,L,1151911521,0,122.23,122.91,0002,5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125057,28347.00
12/14/2015 15:30,2,0.111,ALERT,212.83,340.55,59.986,1450125003,"274151322000052","219011344069620",28.41,5.00,0,299.67,342.35,3.2,1.2,0.000,589729.3,589729.3,481,0,0,0,L,1151911521,1,121.55,123.14,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125058,28348.00
12/14/2015 15:45,2,0.205,ALERT,214.19,340.55,59.991,1450125903,"201051344000645","219011344069620",27.10,5.00,0,302.98,345.06,5.7,3.5,0.004,308741.9,308741.9,6593,0,0,0,L,1122011218,0,122.46,122.68,0002,2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125905,28349.00
12/14/2015 15:45,2,0.109,ACTIVE,212.83,339.34,59.944,1450125903,"274151322000085","219011344069620",27.00,6.00,0,299.97,342.05,3.0,1.0,0.000,582186.1,582186.1,484,0,0,0,L,1151911521,0,122.68,122.46,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125906,28350.00
12/14/2015 15:45,2,0.227,ALERT,214.41,342.05,60.007,1450125903,"201051344000633","219011344069620",25.54,3.70,0,301.47,345.96,5.9,3.8,0.004,301580.8,301580.8,6599,0,0,0,L,1122011218,0,122.68,122.91,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125908,28351.00
12/14/2015 15:45,2,0.252,ALERT,213.74,340.55,59.981,1450125903,"201051344000469","219011344069620",25.27,3.00,0,301.77,344.45,6.5,4.3,0.009,302526.9,302526.9,6600,0,0,0,L,1122011218,0,121.55,122.68,0002,0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125910,28352.00
12/14/2015 15:45,2,0.225,ALERT,212.83,338.74,60.023,1450125903,"201051344000646","219011344069620",26.10,3.70,0,299.67,345.66,6.0,3.8,0.004,307447.4,307447.4,11250,0,0,0,L,1122011218,0,122.68,121.78,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125912,28353.00
12/14/2015 15:45,2,0.133,ALERT,212.61,338.74,59.996,1450125903,"274151322000052","219011344069620",27.14,5.00,0,300.57,341.45,3.7,1.6,0.000,589729.6,589729.6,483,0,0,0,L,1151911521,0,121.55,122.68,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125913,28354.00
12/14/2015 15:45,2,0.207,ALERT,213.29,339.65,59.981,1450125903,"201051344000585","219011344069620",26.74,3.70,0,299.37,341.45,5.6,3.5,0.009,312068.5,312068.5,11256,0,0,0,L,1122011218,0,122.01,122.23,0002,0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125915,28355.00
12/14/2015 15:45,2,0.223,ACTIVE,212.83,337.54,59.975,1450125903,"201051344001230","219011344069620",23.32,4.00,0,300.27,348.66,5.3,3.2,0.000,310563.3,310563.3,11287,0,0,0,L,1122011218,0,122.46,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125916,28356.00
12/14/2015 15:45,2,0.230,ALERT,213.51,339.65,59.981,1450125903,"201051344000582","219011344069620",25.64,3.70,0,300.87,341.45,6.0,3.9,0.004,305335.6,305335.6,11249,0,0,0,L,1122011218,0,122.68,122.23,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125918,28357.00
12/14/2015 15:45,2,0.258,ALERT,212.83,337.84,59.986,1450125903,"201051344000955","219011344069620",25.41,3.70,0,299.37,342.35,6.6,4.5,0.009,314188.1,314188.1,11251,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125920,28358.00
12/14/2015 15:45,2,0.059,ALERT,213.06,330.33,60.018,1450125903,"274151322000094","219011344069620",26.22,3.30,0,286.74,409.08,1.6,0.0,0.000,475649.1,475649.1,506,0,0,0,L,1151911521,0,121.78,123.14,0002,1,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125922,28359.00
12/14/2015 15:45,2,0.250,ALERT,213.96,340.55,59.986,1450125903,"201051344000579","219011344069620",26.74,4.00,0,303.28,344.45,6.8,4.6,0.009,316137.7,316137.7,6589,0,0,0,L,1122011218,0,122.01,122.23,0002,-0,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125924,28360.00
12/14/2015 15:45,2,0.217,ACTIVE,212.83,337.84,59.975,1450125903,"201051344000890","219011344069620",28.61,4.00,0,300.27,340.85,6.3,4.2,0.004,312806.5,312806.5,11261,0,0,0,L,1122011218,0,122.46,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125925,28361.00
12/14/2015 15:45,2,0.217,ALERT,213.06,338.74,59.938,1450125903,"201051344000438","219011344069620",28.67,3.30,0,300.27,342.95,6.3,4.2,0.009,314491.6,314491.6,11253,0,0,0,L,1122011218,0,122.46,121.78,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125927,28362.00
12/14/2015 15:45,2,0.279,ALERT,213.06,338.44,59.981,1450125903,"201051344000417","219011344069620",25.41,4.00,0,299.37,341.15,7.2,5.0,0.009,308657.7,308657.7,11261,0,0,0,L,1122011218,0,122.23,121.78,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125928,28363.00
12/14/2015 15:45,2,0.115,ACTIVE,212.83,339.34,59.991,1450125903,"274151322000083","219011344069620",26.16,6.00,0,300.57,341.75,3.1,1.0,0.004,584242.5,584242.5,484,0,0,0,L,1151911521,0,122.01,122.68,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125929,28364.00
12/14/2015 15:45,2,0.115,ALERT,213.51,339.95,59.981,1450125903,"274151322000076","219011344069620",27.75,5.50,0,300.27,342.65,3.2,1.2,0.004,620496.7,620496.7,483,0,0,0,L,1151911521,0,122.23,122.91,0002,4,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125931,28365.00
12/14/2015 15:45,2,0.213,ALERT,213.74,339.95,59.991,1450125903,"201051344000868","219011344069620",25.09,4.00,0,303.28,343.25,5.5,3.3,0.009,300259.2,300259.2,6594,0,0,0,L,1122011218,0,122.01,122.68,0002,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125933,28366.00
12/14/2015 15:45,2,0.107,ACTIVE,213.06,339.65,59.986,1450125903,"274151322000095","219011344069620",26.94,5.00,0,300.87,341.15,3.0,0.9,0.004,613464.0,613464.0,483,0,0,0,L,1151911521,0,122.46,122.46,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125934,28367.00
12/14/2015 15:45,2,0.199,ALERT,213.74,341.75,59.975,1450125903,"201051344000988","219011344069620",25.80,4.00,0,300.57,344.76,5.2,3.1,0.004,300626.4,300626.4,6590,0,0,0,L,1122011218,0,121.78,122.68,0002,1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125936,28368.00
12/14/2015 15:45,2,0.217,ALERT,212.83,338.14,60.007,1450125903,"201051344001025","219011344069620",25.17,3.30,0,299.67,341.15,5.6,3.4,0.000,312551.2,312551.2,11255,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125938,28369.00
12/14/2015 15:45,2,0.232,ALERT,213.51,339.95,59.981,1450125903,"201051344000458","219011344069620",26.46,5.50,0,302.98,343.85,6.3,4.1,0.004,310462.1,310462.1,6591,0,0,0,L,1122011218,0,122.23,122.46,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125940,28370.00
12/14/2015 15:45,2,0.201,ACTIVE,214.41,341.75,59.986,1450125903,"201051344000853","219011344069620",26.28,3.70,0,302.37,344.15,5.4,3.3,0.004,307366.9,307366.9,6595,0,0,0,L,1122011218,0,122.68,122.68,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125941,28371.00
12/14/2015 15:45,2,0.223,ALERT,213.51,339.95,59.981,1450125903,"201051344000685","219011344069620",25.43,3.70,0,299.97,351.37,5.8,3.7,0.009,314179.0,314179.0,11265,0,0,0,L,1122011218,0,123.14,121.78,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125943,28372.00
12/14/2015 15:45,2,0.201,ALERT,213.29,339.34,59.970,1450125903,"201051344000917","219011344069620",26.46,5.00,0,298.77,359.48,5.4,3.3,0.004,311864.9,311864.9,11277,0,0,0,L,1122011218,0,122.23,122.23,0002,1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125945,28373.00
12/14/2015 15:45,2,0.191,ALERT,213.29,339.34,59.986,1450125903,"201051344001145","219011344069620",26.04,3.70,0,300.27,347.76,5.0,2.9,0.004,314961.2,314961.2,11282,0,0,0,L,1122011218,0,122.46,122.01,0002,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125946,28374.00
12/14/2015 15:45,2,0.238,ACTIVE,213.06,339.04,59.970,1450125903,"201051344000651","219011344069620",25.90,3.00,0,299.37,341.75,6.3,4.1,0.004,309001.8,309001.8,11257,0,0,0,L,1122011218,0,122.68,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125947,28375.00
12/14/2015 15:45,2,0.096,ACTIVE,212.61,338.44,60.002,1450125903,"274151322000088","219011344069620",25.31,5.50,0,300.57,348.36,2.5,0.5,0.000,567382.4,567382.4,484,0,0,0,L,1151911521,0,122.68,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125948,28376.00
12/14/2015 15:45,2,0.076,ALERT,213.51,314.40,59.981,1450125903,"274151322000068","219011344069620",25.43,4.50,0,286.74,414.79,2.0,0.0,0.000,475530.0,475530.0,507,0,0,0,L,1151911521,0,122.68,122.91,0002,3,0,0,0,0,0,0,255,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125950,28377.00
12/14/2015 15:45,2,0.197,ALERT,212.83,337.24,59.975,1450125903,"201051344001135","219011344069620",26.04,3.70,0,300.27,341.15,5.2,3.1,0.009,305679.2,305679.2,11248,0,0,0,L,1122011218,0,122.23,121.78,0002,2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125952,28378.00
12/14/2015 15:45,2,0.232,ALERT,213.29,339.65,59.981,1450125903,"201051344000594","219011344069620",26.12,4.00,0,302.37,343.55,6.2,4.1,0.009,311624.6,311624.6,6593,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125954,28379.00
12/14/2015 15:45,2,0.213,ACTIVE,213.06,338.44,59.996,1450125903,"201051344001203","219011344069620",25.52,3.70,0,299.67,347.16,5.5,3.4,0.009,311947.3,311947.3,11260,0,0,0,L,1122011218,0,122.91,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125955,28380.00
12/14/2015 15:45,2,0.105,ACTIVE,212.83,339.34,59.975,1450125903,"274151322000054","219011344069620",26.74,6.30,0,300.87,341.45,2.9,0.9,0.009,579481.8,579481.8,483,0,0,0,L,1151911521,0,122.23,122.46,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125955,28381.00
12/14/2015 15:45,2,0.205,ALERT,213.96,339.65,59.965,1450125903,"201051344000867","219011344069620",25.98,5.00,0,302.07,342.95,5.4,3.3,0.009,300737.5,300737.5,6592,0,0,0,L,1122011218,0,122.46,122.46,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125957,28382.00
12/14/2015 15:45,2,0.258,ACTIVE,213.06,339.04,60.012,1450125903,"201051344001093","219011344069620",25.43,5.00,0,299.97,349.26,6.7,4.5,0.000,310048.9,310048.9,11274,0,0,0,L,1122011218,0,122.23,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125958,28383.00
12/14/2015 15:45,2,0.137,ALERT,213.51,340.55,59.986,1450125903,"201051344000900","219011344069620",26.42,4.00,0,302.37,343.55,3.7,1.6,0.000,313767.2,313767.2,6599,0,0,0,L,1122011218,0,122.23,122.23,0002,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125960,28384.00
12/14/2015 15:45,2,0.225,ALERT,213.96,340.25,59.975,1450125903,"201051344000648","219011344069620",27.29,3.30,0,301.77,343.55,6.2,4.1,0.009,307549.1,307549.1,6586,0,0,0,L,1122011218,0,121.78,122.91,0002,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125962,28385.00
12/14/2015 15:45,2,0.195,ALERT,213.74,340.25,59.986,1450125903,"201051344000569","219011344069620",28.45,4.00,0,303.28,343.25,5.7,3.5,0.013,315135.8,315135.8,6587,0,0,0,L,1122011218,0,121.78,122.68,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125963,28386.00
12/14/2015 15:45,2,0.195,ACTIVE,213.51,339.95,59.981,1450125903,"201051344000983","219011344069620",25.96,4.00,0,302.68,346.86,5.2,3.1,0.000,310456.9,310456.9,6587,0,0,0,L,1122011218,0,122.01,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125964,28387.00
12/14/2015 15:45,2,0.195,ALERT,213.74,339.95,59.981,1450125903,"201051344001158","219011344069620",25.92,3.00,0,302.07,343.55,5.2,3.0,0.009,306007.0,306007.0,6590,0,0,0,L,1122011218,0,122.01,122.23,0002,3,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125966,28388.00
12/14/2015 15:45,2,0.250,ALERT,214.19,341.45,59.981,1450125903,"201051344000576","219011344069620",24.25,4.00,0,302.68,345.36,6.2,4.0,0.004,307999.1,307999.1,6595,0,0,0,L,1122011218,0,122.23,122.46,0002,1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125968,28389.00
12/14/2015 15:45,2,0.100,ACTIVE,213.06,332.13,59.975,1450125903,"274151322000087","219011344069620",28.25,6.70,0,299.37,340.25,2.9,0.9,0.000,554934.9,554934.9,486,0,0,0,L,1151911521,0,122.23,122.68,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450125969,28390.00
12/14/2015 16:00,2,0.201,ACTIVE,214.64,340.85,59.970,1450126803,"201051344000645","219011344069620",26.28,5.00,0,302.07,345.36,5.3,3.2,0.004,308742.7,308742.7,6595,0,0,0,L,1122011218,0,122.91,122.68,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126804,28391.00
12/14/2015 16:00,2,0.102,ACTIVE,213.29,339.34,59.959,1450126803,"274151322000085","219011344069620",26.88,6.00,0,316.80,356.48,2.8,0.7,0.004,582186.3,582186.3,485,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126805,28392.00
12/14/2015 16:00,2,0.225,ACTIVE,214.64,342.35,59.981,1450126803,"201051344000633","219011344069620",24.01,3.70,0,300.27,345.66,5.5,3.4,0.000,301581.7,301581.7,6601,0,0,0,L,1122011218,0,122.91,122.68,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126806,28393.00
12/14/2015 16:00,2,0.223,ACTIVE,213.96,340.85,60.007,1450126803,"201051344000469","219011344069620",27.02,3.00,0,300.87,344.45,6.1,4.0,0.004,302528.0,302528.0,6602,0,0,0,L,1122011218,0,121.78,122.91,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126807,28394.00
12/14/2015 16:00,2,0.213,ACTIVE,212.83,339.04,59.949,1450126803,"201051344000646","219011344069620",25.58,3.30,0,299.07,341.75,5.5,3.4,0.004,307448.3,307448.3,11252,0,0,0,L,1122011218,0,122.68,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126808,28395.00
12/14/2015 16:00,2,0.119,ACTIVE,212.61,337.24,59.975,1450126803,"274151322000052","219011344069620",27.65,5.00,0,320.11,358.88,3.4,1.3,0.000,589730.0,589730.0,485,0,0,0,L,1151911521,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126808,28396.00
12/14/2015 16:00,2,0.186,ACTIVE,213.06,339.04,59.991,1450126803,"201051344000585","219011344069620",27.71,3.70,0,299.67,342.65,5.2,3.1,0.000,312069.4,312069.4,11258,0,0,0,L,1122011218,0,122.01,122.23,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126809,28397.00
12/14/2015 16:00,2,0.197,ALERT,212.83,337.84,59.975,1450126803,"201051344001230","219011344069620",24.45,3.70,0,300.27,341.15,4.9,2.8,0.000,310564.0,310564.0,11288,0,0,0,L,1122011218,0,122.68,121.55,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126811,28398.00
12/14/2015 16:00,2,0.219,ACTIVE,213.51,339.34,59.981,1450126803,"201051344000582","219011344069620",25.39,3.70,0,300.87,343.85,5.7,3.6,0.004,305336.5,305336.5,11251,0,0,0,L,1122011218,0,122.68,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126812,28399.00
12/14/2015 16:00,2,0.242,ACTIVE,212.61,337.54,60.023,1450126803,"201051344000955","219011344069620",24.99,3.70,0,299.67,342.35,6.2,4.0,0.004,314189.1,314189.1,11253,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126813,28400.00
12/14/2015 16:00,2,0.051,ALERT,213.06,327.62,59.975,1450126803,"274151322000094","219011344069620",25.11,3.30,0,299.07,409.08,1.3,0.0,0.000,475649.1,475649.1,508,0,0,0,L,1151911521,0,121.78,123.14,0002,1,0,0,0,0,0,0,211,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126815,28401.00
12/14/2015 16:00,2,0.246,ACTIVE,213.96,339.95,59.981,1450126803,"201051344000579","219011344069620",25.58,4.00,0,302.68,344.15,6.4,4.3,0.004,316138.8,316138.8,6591,0,0,0,L,1122011218,0,122.23,122.23,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126816,28402.00
12/14/2015 16:00,2,0.213,ALERT,212.83,337.54,59.991,1450126803,"201051344000890","219011344069620",26.98,4.00,0,300.57,341.75,5.8,3.7,0.004,312807.5,312807.5,11262,0,0,0,L,1122011218,0,122.68,121.10,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126817,28403.00
12/14/2015 16:00,2,0.217,ACTIVE,213.06,338.74,59.986,1450126803,"201051344000438","219011344069620",27.33,3.30,0,299.97,342.35,6.0,3.9,0.000,314492.6,314492.6,11255,0,0,0,L,1122011218,0,122.68,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126818,28404.00
12/14/2015 16:00,2,0.271,ACTIVE,213.06,338.44,59.975,1450126803,"201051344000417","219011344069620",24.25,4.00,0,299.37,343.55,6.7,4.5,0.004,308658.9,308658.9,11263,0,0,0,L,1122011218,0,122.46,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126819,28405.00
12/14/2015 16:00,2,0.100,ACTIVE,212.83,339.34,59.954,1450126803,"274151322000083","219011344069620",26.80,6.00,0,311.99,359.78,2.7,0.7,0.000,584242.8,584242.8,485,0,0,0,L,1151911521,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126820,28406.00
12/14/2015 16:00,2,0.104,ACTIVE,213.51,339.04,59.959,1450126803,"274151322000076","219011344069620",27.35,5.50,0,329.73,351.97,2.9,0.8,0.000,620496.9,620496.9,485,0,0,0,L,1151911521,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126821,28407.00
12/14/2015 16:00,2,0.188,ACTIVE,213.96,339.95,59.970,1450126803,"201051344000868","219011344069620",26.86,3.70,0,302.68,343.85,5.1,3.0,0.004,300260.0,300260.0,6596,0,0,0,L,1122011218,0,122.23,122.91,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126822,28408.00
12/14/2015 16:00,2,0.094,ACTIVE,213.06,338.74,59.975,1450126803,"274151322000095","219011344069620",27.25,5.00,0,316.80,357.08,2.6,0.6,0.004,613464.1,613464.1,484,0,0,0,L,1151911521,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126823,28409.00
12/14/2015 16:00,2,0.176,ACTIVE,213.96,341.45,59.933,1450126803,"201051344000988","219011344069620",26.72,4.00,0,299.37,345.06,4.8,2.7,0.000,300627.1,300627.1,6592,0,0,0,L,1122011218,0,122.01,122.68,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126824,28410.00
12/14/2015 16:00,2,0.203,ACTIVE,212.83,337.54,59.975,1450126803,"201051344001025","219011344069620",25.50,3.30,0,299.37,342.35,5.3,3.2,0.004,312552.1,312552.1,11257,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126825,28411.00
12/14/2015 16:00,2,0.215,ACTIVE,214.19,339.65,59.975,1450126803,"201051344000458","219011344069620",26.08,5.00,0,302.07,344.45,5.7,3.6,0.004,310463.1,310463.1,6593,0,0,0,L,1122011218,0,122.46,122.68,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126825,28412.00
12/14/2015 16:00,2,0.189,ALERT,214.64,341.45,59.975,1450126803,"201051344000853","219011344069620",25.31,3.70,0,301.77,344.76,4.9,2.8,0.000,307367.7,307367.7,6596,0,0,0,L,1122011218,0,122.68,122.68,0002,3,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126827,28413.00
12/14/2015 16:00,2,0.217,ACTIVE,213.29,339.65,59.975,1450126803,"201051344000685","219011344069620",24.09,3.70,0,299.97,343.55,5.3,3.2,0.000,314179.9,314179.9,11267,0,0,0,L,1122011218,0,123.14,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126828,28414.00
12/14/2015 16:00,2,0.186,ACTIVE,213.06,339.04,59.975,1450126803,"201051344000917","219011344069620",26.20,5.00,0,299.07,342.05,5.0,2.9,0.004,311865.7,311865.7,11279,0,0,0,L,1122011218,0,122.46,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126829,28415.00
12/14/2015 16:00,2,0.189,ACTIVE,213.06,338.44,59.944,1450126803,"201051344001145","219011344069620",24.21,3.30,0,300.27,342.35,4.7,2.6,0.000,314961.9,314961.9,11284,0,0,0,L,1122011218,0,122.46,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126830,28416.00
12/14/2015 16:00,2,0.240,ALERT,212.83,338.74,60.002,1450126803,"201051344000651","219011344069620",23.93,3.00,0,299.37,342.95,5.8,3.7,0.004,309002.8,309002.8,11258,0,0,0,L,1122011218,0,122.91,121.55,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126832,28417.00
12/14/2015 16:00,2,0.084,ACTIVE,212.61,338.14,59.975,1450126803,"274151322000088","219011344069620",25.68,5.50,0,315.00,354.67,2.2,0.2,0.000,567382.5,567382.5,485,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126833,28418.00
12/14/2015 16:00,2,0.008,ALERT,213.29,299.67,59.959,1450126803,"274151322000068","219011344069620",42.94,4.00,0,298.77,414.79,0.0,0.0,0.000,475530.0,475530.0,509,0,0,0,L,1151911521,0,122.01,123.36,0002,3,0,0,0,0,0,0,218,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126835,28419.00
12/14/2015 16:00,2,0.178,ACTIVE,212.61,337.24,59.959,1450126803,"201051344001135","219011344069620",27.17,3.30,0,299.97,341.45,5.0,2.9,0.004,305680.0,305680.0,11250,0,0,0,L,1122011218,0,122.23,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126835,28420.00
12/14/2015 16:00,2,0.205,ACTIVE,213.51,340.25,59.922,1450126803,"201051344000594","219011344069620",27.00,4.00,0,301.17,343.25,5.6,3.5,0.009,311625.6,311625.6,6595,0,0,0,L,1122011218,0,122.23,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126836,28421.00
12/14/2015 16:00,2,0.195,ALERT,213.06,338.14,59.965,1450126803,"201051344001203","219011344069620",25.68,3.70,0,299.67,343.55,5.1,3.0,0.004,311948.1,311948.1,11261,0,0,0,L,1122011218,0,122.91,121.55,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126838,28422.00
12/14/2015 16:00,2,0.096,ACTIVE,212.83,338.14,59.959,1450126803,"274151322000054","219011344069620",26.78,6.00,0,321.31,352.27,2.6,0.6,0.004,579482.0,579482.0,484,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126839,28423.00
12/14/2015 16:00,2,0.197,ACTIVE,214.41,339.95,59.959,1450126803,"201051344000867","219011344069620",25.31,5.00,0,300.87,344.15,5.1,3.0,0.009,300738.3,300738.3,6594,0,0,0,L,1122011218,0,122.68,122.46,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126840,28424.00
12/14/2015 16:00,2,0.246,ALERT,213.06,339.04,59.959,1450126803,"201051344001093","219011344069620",25.41,5.00,0,300.27,342.65,6.3,4.2,0.000,310050.0,310050.0,11275,0,0,0,L,1122011218,0,122.46,121.78,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126842,28425.00
12/14/2015 16:00,2,0.127,ACTIVE,213.96,340.85,59.965,1450126803,"201051344000900","219011344069620",26.04,4.00,0,301.47,343.55,3.4,1.3,0.004,313767.5,313767.5,6601,0,0,0,L,1122011218,0,122.46,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126843,28426.00
12/14/2015 16:00,2,0.236,ACTIVE,214.19,340.55,59.938,1450126803,"201051344000648","219011344069620",24.59,3.30,0,300.87,344.76,5.9,3.8,0.000,307550.1,307550.1,6588,0,0,0,L,1122011218,0,122.01,122.91,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126844,28427.00
12/14/2015 16:00,2,0.205,ACTIVE,214.19,340.25,59.970,1450126803,"201051344000569","219011344069620",25.17,4.00,0,302.07,344.15,5.2,3.1,0.000,315136.7,315136.7,6589,0,0,0,L,1122011218,0,122.01,122.91,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126845,28428.00
12/14/2015 16:00,2,0.189,ALERT,213.96,339.95,60.002,1450126803,"201051344000983","219011344069620",24.83,4.00,0,302.07,343.25,4.8,2.7,0.004,310457.6,310457.6,6588,0,0,0,L,1122011218,0,122.46,122.46,0002,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126847,28429.00
12/14/2015 16:00,2,0.195,ACTIVE,213.96,340.25,59.975,1450126803,"201051344001158","219011344069620",24.09,3.00,0,301.17,343.55,4.8,2.7,0.004,306007.7,306007.7,6592,0,0,0,L,1122011218,0,122.01,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126848,28430.00
12/14/2015 16:00,2,0.236,ACTIVE,214.64,341.75,59.970,1450126803,"201051344000576","219011344069620",24.39,4.00,0,301.47,345.66,5.8,3.7,0.004,308000.0,308000.0,6597,0,0,0,L,1122011218,0,122.68,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126849,28431.00
12/14/2015 16:00,2,0.105,ALERT,213.06,333.63,59.959,1450126803,"274151322000087","219011344069620",26.64,6.70,0,299.67,342.05,2.9,0.9,0.000,554935.1,554935.1,487,0,0,0,L,1151911521,0,122.23,122.91,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450126851,28432.00
12/14/2015 16:15,2,0.170,ALERT,214.41,304.48,59.965,1450127703,"201051344000645","219011344069620",21.49,4.50,0,301.77,348.66,3.7,1.7,0.000,308743.3,308743.3,6596,0,0,0,L,1122011218,0,122.46,122.91,0002,2,0,0,0,0,0,0,6,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127705,28433.00
12/14/2015 16:15,2,0.074,ALERT,212.83,301.17,59.944,1450127703,"274151322000085","219011344069620",23.91,4.50,0,299.07,342.95,1.8,0.0,0.000,582186.4,582186.4,486,0,0,0,L,1151911521,0,122.46,122.91,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127707,28434.00
12/14/2015 16:15,2,0.172,ALERT,214.41,303.88,60.012,1450127703,"201051344000633","219011344069620",22.72,3.30,0,299.67,344.76,4.0,1.9,0.000,301582.4,301582.4,6602,0,0,0,L,1122011218,0,122.68,122.91,0002,3,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127709,28435.00
12/14/2015 16:15,2,0.191,ALERT,213.96,303.88,59.959,1450127703,"201051344000469","219011344069620",23.32,2.50,0,300.87,342.65,4.5,2.5,0.000,302528.8,302528.8,6603,0,0,0,L,1122011218,0,121.55,122.91,0002,1,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127711,28436.00
12/14/2015 16:15,2,0.180,ALERT,212.61,301.77,59.928,1450127703,"201051344000646","219011344069620",20.79,3.00,0,299.67,340.25,3.8,1.7,0.000,307448.9,307448.9,11253,0,0,0,L,1122011218,0,122.46,121.78,0002,0,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127712,28437.00
12/14/2015 16:15,2,0.100,ALERT,212.61,301.77,59.959,1450127703,"274151322000052","219011344069620",22.70,4.00,0,299.07,352.87,2.3,0.3,0.000,589730.2,589730.2,486,0,0,0,L,1151911521,0,121.33,123.14,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127714,28438.00
12/14/2015 16:15,2,0.166,ALERT,213.06,302.07,59.965,1450127703,"201051344000585","219011344069620",22.20,3.30,0,299.07,347.16,3.8,1.7,0.000,312070.0,312070.0,11259,0,0,0,L,1122011218,0,122.01,122.23,0002,0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127716,28439.00
12/14/2015 16:15,2,0.162,ALERT,212.61,302.07,59.970,1450127703,"201051344001230","219011344069620",21.21,3.30,0,299.97,339.65,3.5,1.5,0.000,310564.6,310564.6,11290,0,0,0,L,1122011218,0,122.46,121.55,0002,1,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127718,28440.00
12/14/2015 16:15,2,0.178,ALERT,213.06,302.37,59.965,1450127703,"201051344000582","219011344069620",22.54,3.00,0,300.87,341.15,4.1,2.0,0.000,305337.2,305337.2,11252,0,0,0,L,1122011218,0,122.46,122.23,0002,1,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127720,28441.00
12/14/2015 16:15,2,0.215,ALERT,212.16,301.77,59.970,1450127703,"201051344000955","219011344069620",20.26,3.00,0,299.67,345.06,4.4,2.3,0.000,314189.9,314189.9,11254,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127721,28442.00
12/14/2015 16:15,2,0.000,ALERT,212.83,300.57,59.959,1450127703,"274151322000094","219011344069620",41.81,3.00,0,294.26,408.78,0.0,0.0,0.000,475649.1,475649.1,510,0,0,0,L,1151911521,0,121.55,123.14,0002,1,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127723,28443.00
12/14/2015 16:15,2,0.191,ALERT,213.74,304.48,59.970,1450127703,"201051344000579","219011344069620",23.34,3.30,0,302.68,349.86,4.6,2.5,0.000,316139.6,316139.6,6592,0,0,0,L,1122011218,0,122.01,122.23,0002,0,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127725,28444.00
12/14/2015 16:15,2,0.180,ALERT,212.38,301.77,59.965,1450127703,"201051344000890","219011344069620",23.18,3.70,0,299.97,340.25,4.2,2.2,0.000,312808.3,312808.3,11264,0,0,0,L,1122011218,0,122.23,121.33,0002,3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127727,28445.00
12/14/2015 16:15,2,0.186,ALERT,212.83,301.77,59.965,1450127703,"201051344000438","219011344069620",23.10,3.00,0,300.27,340.85,4.4,2.3,0.000,314493.3,314493.3,11256,0,0,0,L,1122011218,0,122.46,122.01,0002,2,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127729,28446.00
12/14/2015 16:15,2,0.219,ALERT,213.06,301.47,59.965,1450127703,"201051344000417","219011344069620",22.66,3.30,0,299.37,340.55,5.0,2.9,0.000,308659.8,308659.8,11264,0,0,0,L,1122011218,0,122.23,121.78,0002,1,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127731,28447.00
12/14/2015 16:15,2,0.074,ALERT,212.83,301.47,59.981,1450127703,"274151322000083","219011344069620",23.24,4.50,0,299.37,341.45,1.7,0.0,0.000,584242.8,584242.8,486,0,0,0,L,1151911521,0,121.78,123.14,0002,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127732,28448.00
12/14/2015 16:15,2,0.074,ALERT,213.29,300.57,59.975,1450127703,"274151322000076","219011344069620",23.40,4.00,0,299.07,354.97,1.8,0.0,0.000,620497.0,620497.0,486,0,0,0,L,1151911521,0,122.01,123.14,0002,3,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127734,28449.00
12/14/2015 16:15,2,0.154,ALERT,213.74,304.78,59.991,1450127703,"201051344000868","219011344069620",22.90,3.70,0,302.98,345.36,3.6,1.5,0.000,300260.6,300260.6,6597,0,0,0,L,1122011218,0,121.78,122.68,0002,1,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127736,28450.00
12/14/2015 16:15,2,0.066,ALERT,212.83,301.77,59.965,1450127703,"274151322000095","219011344069620",23.28,4.00,0,300.27,344.15,1.6,0.0,0.000,613464.2,613464.2,485,0,0,0,L,1151911521,0,122.23,122.46,0002,2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127738,28451.00
12/14/2015 16:15,2,0.139,ALERT,213.74,303.58,59.965,1450127703,"201051344000988","219011344069620",23.26,3.30,0,299.67,347.16,3.3,1.3,0.000,300627.7,300627.7,6593,0,0,0,L,1122011218,0,121.78,122.68,0002,1,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127740,28452.00
12/14/2015 16:15,2,0.154,ALERT,212.38,300.57,59.986,1450127703,"201051344001025","219011344069620",23.48,3.00,0,299.37,346.86,3.7,1.7,0.000,312552.7,312552.7,11258,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127742,28453.00
12/14/2015 16:15,2,0.172,ALERT,213.74,304.48,59.970,1450127703,"201051344000458","219011344069620",22.98,4.50,0,302.37,345.06,4.0,2.0,0.000,310463.8,310463.8,6594,0,0,0,L,1122011218,0,122.23,122.68,0002,2,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127744,28454.00
12/14/2015 16:15,2,0.146,ALERT,214.19,304.18,59.996,1450127703,"201051344000853","219011344069620",20.95,3.00,0,301.77,344.15,3.1,1.1,0.000,307368.2,307368.2,6598,0,0,0,L,1122011218,0,122.46,122.68,0002,3,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127745,28455.00
12/14/2015 16:15,2,0.180,ALERT,213.29,302.07,59.981,1450127703,"201051344000685","219011344069620",18.94,3.00,0,299.67,341.15,3.5,1.4,0.000,314180.5,314180.5,11268,0,0,0,L,1122011218,0,123.14,121.78,0002,1,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127747,28456.00
12/14/2015 16:15,2,0.154,ALERT,213.06,301.47,59.959,1450127703,"201051344000917","219011344069620",21.65,4.50,0,299.07,341.15,3.4,1.4,0.000,311866.2,311866.2,11280,0,0,0,L,1122011218,0,122.23,122.01,0002,1,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127749,28457.00
12/14/2015 16:15,2,0.137,ALERT,213.06,302.07,59.981,1450127703,"201051344001145","219011344069620",22.76,3.00,0,299.67,341.45,3.2,1.1,0.000,314962.4,314962.4,11285,0,0,0,L,1122011218,0,122.46,122.01,0002,3,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127751,28458.00
12/14/2015 16:15,2,0.184,ALERT,212.83,301.47,59.986,1450127703,"201051344000651","219011344069620",22.48,2.50,0,299.07,343.85,4.2,2.1,0.000,309003.5,309003.5,11260,0,0,0,L,1122011218,0,122.68,121.55,0002,1,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127753,28459.00
12/14/2015 16:15,2,0.057,ALERT,212.38,301.17,60.012,1450127703,"274151322000088","219011344069620",22.48,4.50,0,298.77,341.45,1.3,0.0,0.000,567382.5,567382.5,486,0,0,0,L,1151911521,0,122.23,122.68,0002,2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127754,28460.00
12/14/2015 16:15,2,0.006,ALERT,213.29,300.27,59.975,1450127703,"274151322000068","219011344069620",41.94,4.00,0,294.26,408.48,0.0,0.0,0.000,475530.0,475530.0,511,0,0,0,L,1151911521,0,122.01,123.36,0002,3,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127756,28461.00
12/14/2015 16:15,2,0.145,ALERT,212.38,302.07,59.996,1450127703,"201051344001135","219011344069620",23.10,3.00,0,299.67,341.75,3.4,1.4,0.000,305680.5,305680.5,11251,0,0,0,L,1122011218,0,122.23,121.78,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127758,28462.00
12/14/2015 16:15,2,0.172,ALERT,213.51,304.48,59.991,1450127703,"201051344000594","219011344069620",23.38,3.30,0,301.77,343.25,4.1,2.0,0.000,311626.3,311626.3,6596,0,0,0,L,1122011218,0,121.78,122.23,0002,1,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127760,28463.00
12/14/2015 16:15,2,0.178,ALERT,212.83,301.77,59.991,1450127703,"201051344001203","219011344069620",20.04,3.30,0,299.67,342.65,3.6,1.6,0.000,311948.7,311948.7,11263,0,0,0,L,1122011218,0,122.91,121.55,0002,1,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127762,28464.00
12/14/2015 16:15,2,0.068,ALERT,212.83,300.87,59.986,1450127703,"274151322000054","219011344069620",23.06,5.00,0,299.07,340.85,1.6,0.0,0.000,579482.0,579482.0,485,0,0,0,L,1151911521,0,122.01,122.68,0002,4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127764,28465.00
12/14/2015 16:15,2,0.148,ALERT,213.96,303.58,59.991,1450127703,"201051344000867","219011344069620",23.22,4.00,0,301.47,344.15,3.5,1.5,0.000,300738.8,300738.8,6595,0,0,0,L,1122011218,0,122.23,122.46,0002,2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127765,28466.00
12/14/2015 16:15,2,0.201,ALERT,212.61,301.47,59.991,1450127703,"201051344001093","219011344069620",22.26,4.00,0,299.97,340.55,4.5,2.5,0.000,310050.8,310050.8,11277,0,0,0,L,1122011218,0,122.23,121.78,0002,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127767,28467.00
12/14/2015 16:15,2,0.090,ALERT,213.74,304.48,59.996,1450127703,"201051344000900","219011344069620",22.66,3.70,0,301.47,346.86,2.1,0.1,0.000,313767.7,313767.7,6602,0,0,0,L,1122011218,0,122.01,122.46,0002,1,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127769,28468.00
12/14/2015 16:15,2,0.180,ALERT,214.19,303.58,59.986,1450127703,"201051344000648","219011344069620",23.20,3.00,0,301.17,343.55,4.2,2.2,0.000,307550.9,307550.9,6589,0,0,0,L,1122011218,0,121.78,123.14,0002,1,0,0,0,0,0,0,3,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127771,28469.00
12/14/2015 16:15,2,0.158,ALERT,213.96,304.78,59.986,1450127703,"201051344000569","219011344069620",22.05,3.30,0,302.68,346.86,3.6,1.5,0.000,315137.3,315137.3,6590,0,0,0,L,1122011218,0,121.78,122.91,0002,1,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127773,28470.00
12/14/2015 16:15,2,0.141,ALERT,213.74,304.18,60.018,1450127703,"201051344000983","219011344069620",22.30,3.30,0,302.07,342.65,3.2,1.2,0.000,310458.1,310458.1,6590,0,0,0,L,1122011218,0,122.01,122.46,0002,3,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127774,28471.00
