ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 16:15,2,0.154,ALERT,213.96,303.88,59.986,1450127703,"201051344001158","219011344069620",21.15,2.50,0,301.47,348.36,3.3,1.3,0.000,306008.3,306008.3,6593,0,0,0,L,1122011218,0,121.78,122.46,0002,2,0,0,0,0,0,0,6,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127776,28472.00
12/14/2015 16:15,2,0.178,ALERT,214.19,304.78,59.986,1450127703,"201051344000576","219011344069620",22.52,3.70,0,302.07,343.55,4.1,2.0,0.000,308000.8,308000.8,6598,0,0,0,L,1122011218,0,122.23,122.68,0002,1,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127778,28473.00
12/14/2015 16:15,2,0.082,ALERT,212.83,299.37,59.944,1450127703,"274151322000087","219011344069620",22.07,5.50,0,298.17,340.55,1.8,0.0,0.000,554935.2,554935.2,489,0,0,0,L,1151911521,0,122.01,122.91,0002,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450127780,28474.00
12/14/2015 16:30,2,0.061,ALERT,214.19,304.18,59.949,1450128604,"201051344000645","219011344069620",30.32,3.70,0,301.47,308.09,1.9,0.0,0.000,308743.5,308743.5,6598,0,0,0,L,1122011218,0,122.46,122.68,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1450128606,28475.00
12/14/2015 16:30,2,0.020,ALERT,212.61,299.97,59.949,1450128604,"274151322000085","219011344069620",29.02,4.00,0,298.17,302.68,0.0,0.0,0.000,582186.4,582186.4,488,0,0,0,L,1151911521,0,122.23,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1450128608,28476.00
12/14/2015 16:30,2,0.076,ALERT,214.41,303.58,59.959,1450128604,"201051344000633","219011344069620",30.06,3.00,0,299.67,307.18,2.4,0.4,0.000,301582.6,301582.6,6604,0,0,0,L,1122011218,0,122.68,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1450128609,28477.00
12/14/2015 16:30,2,0.094,ALERT,213.74,303.28,59.959,1450128604,"201051344000469","219011344069620",29.46,2.00,0,300.57,307.48,2.9,0.8,0.000,302529.1,302529.1,6605,0,0,0,L,1122011218,0,121.55,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1450128611,28478.00
12/14/2015 16:30,2,0.059,ALERT,212.61,301.47,59.965,1450128604,"201051344000646","219011344069620",29.72,2.00,0,299.37,302.98,1.8,0.0,0.000,307449.1,307449.1,11255,0,0,0,L,1122011218,0,122.46,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1450128613,28479.00
12/14/2015 16:30,2,0.041,ALERT,212.38,301.17,59.981,1450128604,"274151322000052","219011344069620",29.10,3.30,0,297.57,302.98,0.0,0.0,0.000,589730.2,589730.2,488,0,0,0,L,1151911521,0,121.10,123.14,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1450128615,28480.00
12/14/2015 16:30,2,0.068,ALERT,212.83,301.47,59.991,1450128604,"201051344000585","219011344069620",30.04,2.50,0,299.37,303.58,2.1,0.1,0.000,312070.2,312070.2,11261,0,0,0,L,1122011218,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1450128617,28481.00
12/14/2015 16:30,2,0.068,ALERT,212.61,301.47,59.965,1450128604,"201051344001230","219011344069620",29.58,3.00,0,300.27,303.28,2.1,0.1,0.000,310564.7,310564.7,11292,0,0,0,L,1122011218,0,122.46,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1450128618,28482.00
12/14/2015 16:30,2,0.084,ALERT,213.06,302.07,59.965,1450128604,"201051344000582","219011344069620",29.86,2.50,0,300.57,303.88,2.6,0.6,0.000,305337.5,305337.5,11254,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1450128620,28483.00
12/14/2015 16:30,2,0.102,ALERT,212.16,301.17,59.959,1450128604,"201051344000955","219011344069620",30.04,3.00,0,299.97,302.98,3.1,1.1,0.000,314190.3,314190.3,11256,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1450128622,28484.00
12/14/2015 16:30,2,0.000,ALERT,212.61,307.48,59.991,1450128604,"274151322000094","219011344069620",39.56,2.50,0,297.87,397.35,0.0,0.0,0.000,475649.1,475649.1,512,0,0,0,L,1151911521,0,121.55,123.14,0100,0,0,0,0,0,0,0,35,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450128624,28485.00
12/14/2015 16:30,2,0.096,ALERT,213.74,304.18,59.959,1450128604,"201051344000579","219011344069620",30.30,3.00,0,302.07,308.69,3.0,0.9,0.000,316140.0,316140.0,6594,0,0,0,L,1122011218,0,122.01,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1450128626,28486.00
12/14/2015 16:30,2,0.113,ALERT,212.61,301.77,59.959,1450128604,"201051344000890","219011344069620",28.05,3.30,0,300.27,303.88,3.2,1.1,0.000,312808.6,312808.6,11266,0,0,0,L,1122011218,0,122.46,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1450128628,28487.00
12/14/2015 16:30,2,0.100,ALERT,212.61,300.87,59.928,1450128604,"201051344000438","219011344069620",30.12,2.50,0,299.97,303.28,3.1,1.1,0.000,314493.7,314493.7,11258,0,0,0,L,1122011218,0,122.46,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1450128630,28488.00
12/14/2015 16:30,2,0.137,ALERT,212.83,300.57,59.959,1450128604,"201051344000417","219011344069620",29.80,3.00,0,299.37,302.68,4.2,2.1,0.000,308660.4,308660.4,11266,0,0,0,L,1122011218,0,122.01,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1450128632,28489.00
12/14/2015 16:30,2,0.020,ALERT,212.83,300.57,59.954,1450128604,"274151322000083","219011344069620",28.86,3.70,0,298.47,302.98,0.0,0.0,0.000,584242.8,584242.8,488,0,0,0,L,1151911521,0,121.78,123.14,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1450128633,28490.00
12/14/2015 16:30,2,0.018,ALERT,213.29,300.87,59.954,1450128604,"274151322000076","219011344069620",29.76,3.30,0,298.17,302.68,0.0,0.0,0.000,620497.0,620497.0,488,0,0,0,L,1151911521,0,122.01,123.36,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1450128635,28491.00
12/14/2015 16:30,2,0.068,ALERT,213.96,304.48,59.965,1450128604,"201051344000868","219011344069620",29.92,3.30,0,302.07,308.99,2.1,0.1,0.000,300260.7,300260.7,6599,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1450128637,28492.00
12/14/2015 16:30,2,0.010,ALERT,212.61,300.87,59.928,1450128604,"274151322000095","219011344069620",29.08,3.30,0,299.37,302.98,0.0,0.0,0.000,613464.2,613464.2,487,0,0,0,L,1151911521,0,121.78,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1450128639,28493.00
12/14/2015 16:30,2,0.064,ALERT,213.51,303.28,59.959,1450128604,"201051344000988","219011344069620",30.12,3.00,0,298.77,307.18,2.0,0.0,0.000,300627.8,300627.8,6595,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1450128641,28494.00
12/14/2015 16:30,2,0.072,ALERT,212.16,300.57,59.965,1450128604,"201051344001025","219011344069620",30.14,2.50,0,299.07,303.58,2.2,0.2,0.000,312552.9,312552.9,11260,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1450128643,28495.00
12/14/2015 16:30,2,0.096,ALERT,213.74,303.58,59.959,1450128604,"201051344000458","219011344069620",29.68,4.00,0,301.47,308.09,2.9,0.9,0.000,310464.1,310464.1,6596,0,0,0,L,1122011218,0,122.23,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1450128644,28496.00
12/14/2015 16:30,2,0.066,ALERT,214.19,303.28,59.954,1450128604,"201051344000853","219011344069620",29.96,2.50,0,301.17,307.78,2.1,0.1,0.000,307368.3,307368.3,6600,0,0,0,L,1122011218,0,122.46,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1450128646,28497.00
12/14/2015 16:30,2,0.066,ALERT,213.06,300.87,59.959,1450128604,"201051344000685","219011344069620",29.84,3.00,0,299.67,303.58,2.0,0.1,0.000,314180.6,314180.6,11270,0,0,0,L,1122011218,0,122.91,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1450128648,28498.00
12/14/2015 16:30,2,0.066,ALERT,212.61,300.57,59.954,1450128604,"201051344000917","219011344069620",29.70,4.00,0,298.47,302.68,2.0,0.0,0.000,311866.3,311866.3,11282,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1450128650,28499.00
12/14/2015 16:30,2,0.057,ALERT,213.06,301.47,59.954,1450128604,"201051344001145","219011344069620",30.06,2.50,0,300.27,303.58,1.8,0.0,0.000,314962.5,314962.5,11287,0,0,0,L,1122011218,0,122.23,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1450128652,28500.00
12/14/2015 16:30,2,0.084,ALERT,212.83,300.57,59.954,1450128604,"201051344000651","219011344069620",29.78,2.00,0,299.37,302.68,2.6,0.6,0.000,309003.8,309003.8,11262,0,0,0,L,1122011218,0,122.68,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1450128653,28501.00
12/14/2015 16:30,2,0.008,ALERT,212.38,299.67,59.917,1450128604,"274151322000088","219011344069620",27.25,3.70,0,297.87,302.07,0.0,0.0,0.000,567382.5,567382.5,488,0,0,0,L,1151911521,0,122.23,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1450128655,28502.00
12/14/2015 16:30,2,0.008,ALERT,213.51,299.37,59.949,1450128604,"274151322000068","219011344069620",40.06,3.70,0,297.87,403.07,0.0,0.0,0.000,475530.0,475530.0,513,0,0,0,L,1151911521,0,122.01,123.59,0100,2,0,0,0,0,0,0,24,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450128657,28503.00
12/14/2015 16:30,2,0.064,ALERT,212.38,301.17,59.959,1450128604,"201051344001135","219011344069620",30.26,2.50,0,299.97,303.58,2.0,0.0,0.000,305680.6,305680.6,11253,0,0,0,L,1122011218,0,122.23,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1450128659,28504.00
12/14/2015 16:30,2,0.086,ALERT,213.51,303.88,59.965,1450128604,"201051344000594","219011344069620",30.36,3.00,0,301.17,308.39,2.6,0.6,0.000,311626.5,311626.5,6598,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1450128661,28505.00
12/14/2015 16:30,2,0.066,ALERT,212.83,300.87,59.949,1450128604,"201051344001203","219011344069620",29.66,3.00,0,299.67,304.78,2.0,0.0,0.000,311948.8,311948.8,11265,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1450128663,28506.00
12/14/2015 16:30,2,0.014,ALERT,212.61,300.27,59.949,1450128604,"274151322000054","219011344069620",28.82,4.00,0,298.47,302.37,0.0,0.0,0.000,579482.0,579482.0,487,0,0,0,L,1151911521,0,121.78,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1450128665,28507.00
12/14/2015 16:30,2,0.070,ALERT,214.19,302.98,59.959,1450128604,"201051344000867","219011344069620",29.60,3.70,0,300.87,308.09,2.1,0.2,0.000,300739.0,300739.0,6597,0,0,0,L,1122011218,0,122.46,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1450128666,28508.00
12/14/2015 16:30,2,0.125,ALERT,212.61,300.87,59.949,1450128604,"201051344001093","219011344069620",29.46,3.70,0,299.67,302.98,3.8,1.7,0.000,310051.3,310051.3,11279,0,0,0,L,1122011218,0,122.23,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1450128668,28509.00
12/14/2015 16:30,2,0.012,ALERT,213.74,303.58,59.954,1450128604,"201051344000900","219011344069620",29.62,3.30,0,300.87,307.48,0.4,0.0,0.000,313767.7,313767.7,6604,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1450128670,28510.00
12/14/2015 16:30,2,0.094,ALERT,213.96,302.98,59.965,1450128604,"201051344000648","219011344069620",30.06,2.50,0,300.87,307.78,2.9,0.9,0.000,307551.2,307551.2,6591,0,0,0,L,1122011218,0,121.78,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1450128672,28511.00
12/14/2015 16:30,2,0.084,ALERT,213.74,303.88,59.996,1450128604,"201051344000569","219011344069620",29.88,3.00,0,302.07,308.69,2.6,0.6,0.000,315137.4,315137.4,6592,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1450128674,28512.00
12/14/2015 16:30,2,0.062,ALERT,213.74,303.58,59.922,1450128604,"201051344000983","219011344069620",29.60,3.30,0,301.47,308.39,1.9,0.0,0.000,310458.1,310458.1,6592,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1450128676,28513.00
12/14/2015 16:30,2,0.051,ALERT,213.96,303.58,59.996,1450128604,"201051344001158","219011344069620",29.98,2.00,0,300.57,307.18,1.6,0.0,0.000,306008.4,306008.4,6595,0,0,0,L,1122011218,0,122.01,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1450128677,28514.00
12/14/2015 16:30,2,0.096,ALERT,214.19,303.88,59.965,1450128604,"201051344000576","219011344069620",29.28,3.30,0,301.47,308.09,2.9,0.9,0.000,308001.1,308001.1,6600,0,0,0,L,1122011218,0,122.46,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1450128679,28515.00
12/14/2015 16:30,2,0.033,ALERT,212.61,299.07,59.970,1450128604,"274151322000087","219011344069620",27.81,5.00,0,297.26,301.47,0.0,0.0,0.000,554935.2,554935.2,491,0,0,0,L,1151911521,0,121.78,123.14,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1450128681,28516.00
12/14/2015 16:45,2,0.055,ALERT,213.96,303.28,59.991,1450129503,"201051344000645","219011344069620",23.32,3.30,0,295.76,305.98,1.5,0.0,0.000,308743.5,308743.5,6600,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129505,28517.00
12/14/2015 16:45,2,0.021,ALERT,212.61,300.27,59.954,1450129503,"274151322000085","219011344069620",27.35,3.70,0,297.57,302.37,0.0,0.0,0.000,582186.4,582186.4,490,0,0,0,L,1151911521,0,122.23,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129507,28518.00
12/14/2015 16:45,2,0.076,ALERT,213.96,302.98,59.959,1450129503,"201051344000633","219011344069620",28.53,2.50,0,293.96,305.38,2.2,0.2,0.000,301582.7,301582.7,6606,0,0,0,L,1122011218,0,122.46,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129509,28519.00
12/14/2015 16:45,2,0.096,ALERT,213.51,303.58,59.965,1450129503,"201051344000469","219011344069620",27.67,1.50,0,294.56,305.68,2.7,0.7,0.000,302529.3,302529.3,6607,0,0,0,L,1122011218,0,121.55,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129511,28520.00
12/14/2015 16:45,2,0.061,ALERT,212.38,301.17,59.965,1450129503,"201051344000646","219011344069620",27.95,2.00,0,298.47,302.68,1.7,0.0,0.000,307449.1,307449.1,11257,0,0,0,L,1122011218,0,122.23,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129512,28521.00
12/14/2015 16:45,2,0.000,ALERT,212.16,300.87,59.954,1450129503,"274151322000052","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,589730.2,589730.2,490,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129514,28522.00
12/14/2015 16:45,2,0.066,ALERT,213.06,301.77,59.959,1450129503,"201051344000585","219011344069620",28.61,2.50,0,298.47,302.98,1.9,0.0,0.000,312070.2,312070.2,11263,0,0,0,L,1122011218,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129516,28523.00
12/14/2015 16:45,2,0.076,ALERT,212.61,301.47,59.986,1450129503,"201051344001230","219011344069620",24.97,2.50,0,299.07,303.28,1.8,0.0,0.000,310564.7,310564.7,11294,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129518,28524.00
12/14/2015 16:45,2,0.082,ALERT,213.06,302.07,59.970,1450129503,"201051344000582","219011344069620",28.41,2.00,0,299.67,303.88,2.4,0.4,0.000,305337.6,305337.6,11256,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129520,28525.00
12/14/2015 16:45,2,0.100,ALERT,212.38,301.47,59.938,1450129503,"201051344000955","219011344069620",28.47,2.50,0,298.77,302.68,2.9,0.9,0.000,314190.5,314190.5,11258,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129522,28526.00
12/14/2015 16:45,2,0.000,ALERT,212.16,299.37,59.949,1450129503,"274151322000094","219011344069620",0.00,2.50,0,297.26,379.62,0.0,0.0,0.000,475649.1,475649.1,514,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1450129523,28527.00
12/14/2015 16:45,2,0.094,ALERT,213.51,303.88,59.959,1450129503,"201051344000579","219011344069620",28.84,3.00,0,296.36,306.58,2.8,0.8,0.000,316140.2,316140.2,6596,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129525,28528.00
12/14/2015 16:45,2,0.109,ALERT,212.61,301.77,59.965,1450129503,"201051344000890","219011344069620",28.80,3.00,0,299.37,303.88,3.2,1.2,0.000,312808.9,312808.9,11268,0,0,0,L,1122011218,0,122.23,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129527,28529.00
12/14/2015 16:45,2,0.100,ALERT,212.61,300.87,59.959,1450129503,"201051344000438","219011344069620",28.49,2.00,0,299.07,303.28,2.9,0.9,0.000,314493.9,314493.9,11260,0,0,0,L,1122011218,0,122.23,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129529,28530.00
12/14/2015 16:45,2,0.139,ALERT,212.83,300.57,59.975,1450129503,"201051344000417","219011344069620",28.33,2.50,0,298.47,302.37,4.0,2.0,0.000,308660.9,308660.9,11268,0,0,0,L,1122011218,0,122.01,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129531,28531.00
12/14/2015 16:45,2,0.021,ALERT,212.61,300.57,59.986,1450129503,"274151322000083","219011344069620",26.96,3.30,0,298.17,302.68,0.0,0.0,0.000,584242.8,584242.8,490,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129533,28532.00
12/14/2015 16:45,2,0.018,ALERT,213.29,300.87,59.965,1450129503,"274151322000076","219011344069620",27.91,3.00,0,297.57,302.98,0.0,0.0,0.000,620497.0,620497.0,490,0,0,0,L,1151911521,0,122.01,123.14,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129534,28533.00
12/14/2015 16:45,2,0.070,ALERT,213.74,304.48,59.959,1450129503,"201051344000868","219011344069620",28.43,2.50,0,296.36,306.58,2.0,0.1,0.000,300260.8,300260.8,6601,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129536,28534.00
12/14/2015 16:45,2,0.014,ALERT,212.61,301.47,59.954,1450129503,"274151322000095","219011344069620",27.17,2.50,0,298.77,303.28,0.0,0.0,0.000,613464.2,613464.2,489,0,0,0,L,1151911521,0,122.23,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129538,28535.00
12/14/2015 16:45,2,0.064,ALERT,213.29,303.58,59.954,1450129503,"201051344000988","219011344069620",28.84,3.00,0,293.06,305.38,1.9,0.0,0.000,300627.8,300627.8,6597,0,0,0,L,1122011218,0,121.55,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129540,28536.00
12/14/2015 16:45,2,0.072,ALERT,212.38,300.57,59.954,1450129503,"201051344001025","219011344069620",28.84,2.00,0,298.17,303.28,2.1,0.1,0.000,312552.9,312552.9,11262,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129542,28537.00
12/14/2015 16:45,2,0.096,ALERT,213.51,303.58,60.002,1450129503,"201051344000458","219011344069620",28.15,3.70,0,295.76,306.58,2.8,0.7,0.000,310464.3,310464.3,6598,0,0,0,L,1122011218,0,122.01,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129544,28538.00
12/14/2015 16:45,2,0.066,ALERT,214.19,303.28,59.949,1450129503,"201051344000853","219011344069620",28.63,2.00,0,295.76,305.98,2.0,0.0,0.000,307368.3,307368.3,6602,0,0,0,L,1122011218,0,122.46,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129546,28539.00
12/14/2015 16:45,2,0.072,ALERT,213.06,301.17,59.959,1450129503,"201051344000685","219011344069620",28.35,2.50,0,298.77,302.98,2.1,0.1,0.000,314180.6,314180.6,11272,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129547,28540.00
12/14/2015 16:45,2,0.064,ALERT,212.83,300.87,59.954,1450129503,"201051344000917","219011344069620",28.15,3.70,0,297.57,302.37,1.9,0.0,0.000,311866.3,311866.3,11284,0,0,0,L,1122011218,0,122.01,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129549,28541.00
12/14/2015 16:45,2,0.057,ALERT,213.06,301.47,59.965,1450129503,"201051344001145","219011344069620",28.69,2.50,0,299.37,303.88,1.7,0.0,0.000,314962.5,314962.5,11289,0,0,0,L,1122011218,0,122.23,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129551,28542.00
12/14/2015 16:45,2,0.088,ALERT,212.83,300.57,59.954,1450129503,"201051344000651","219011344069620",28.39,1.50,0,298.47,302.37,2.6,0.6,0.000,309003.9,309003.9,11264,0,0,0,L,1122011218,0,122.46,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129553,28543.00
12/14/2015 16:45,2,0.000,ALERT,211.93,299.67,59.907,1450129503,"274151322000088","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,567382.5,567382.5,490,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129555,28544.00
12/14/2015 16:45,2,0.000,ALERT,213.06,299.07,59.949,1450129503,"274151322000068","219011344069620",0.00,3.30,0,296.96,379.02,0.0,0.0,0.000,475530.0,475530.0,515,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1450129556,28545.00
12/14/2015 16:45,2,0.062,ALERT,212.38,301.47,59.912,1450129503,"201051344001135","219011344069620",29.00,2.00,0,299.07,303.28,1.9,0.0,0.000,305680.6,305680.6,11255,0,0,0,L,1122011218,0,122.01,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129558,28546.00
12/14/2015 16:45,2,0.086,ALERT,213.06,303.88,59.986,1450129503,"201051344000594","219011344069620",29.18,2.50,0,295.16,305.98,2.6,0.6,0.000,311626.7,311626.7,6600,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129560,28547.00
12/14/2015 16:45,2,0.064,ALERT,212.83,300.87,59.959,1450129503,"201051344001203","219011344069620",28.13,2.50,0,298.77,304.48,1.9,0.0,0.000,311948.8,311948.8,11267,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129562,28548.00
12/14/2015 16:45,2,0.016,ALERT,212.16,300.27,59.949,1450129503,"274151322000054","219011344069620",27.31,3.70,0,297.87,302.68,0.0,0.0,0.000,579482.0,579482.0,489,0,0,0,L,1151911521,0,121.78,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129563,28549.00
12/14/2015 16:45,2,0.072,ALERT,213.96,302.98,59.954,1450129503,"201051344000867","219011344069620",28.01,3.70,0,294.86,305.98,2.0,0.1,0.000,300739.0,300739.0,6599,0,0,0,L,1122011218,0,122.23,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129565,28550.00
12/14/2015 16:45,2,0.125,ALERT,212.83,301.47,59.959,1450129503,"201051344001093","219011344069620",27.83,3.70,0,298.77,302.68,3.5,1.5,0.000,310051.6,310051.6,11281,0,0,0,L,1122011218,0,122.23,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129567,28551.00
12/14/2015 16:45,2,0.010,ALERT,213.51,303.28,59.954,1450129503,"201051344000900","219011344069620",28.07,3.00,0,295.16,305.68,0.3,0.0,0.000,313767.7,313767.7,6606,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129569,28552.00
12/14/2015 16:45,2,0.092,ALERT,213.74,302.68,59.959,1450129503,"201051344000648","219011344069620",28.80,2.00,0,295.16,305.68,2.7,0.7,0.000,307551.3,307551.3,6593,0,0,0,L,1122011218,0,121.78,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129571,28553.00
12/14/2015 16:45,2,0.070,ALERT,213.74,303.88,59.959,1450129503,"201051344000569","219011344069620",21.03,2.50,0,296.06,306.88,1.9,0.0,0.000,315137.6,315137.6,6594,0,0,0,L,1122011218,0,121.55,122.68,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129572,28554.00
12/14/2015 16:45,2,0.062,ALERT,213.29,303.28,59.959,1450129503,"201051344000983","219011344069620",28.01,3.00,0,296.06,306.28,1.8,0.0,0.000,310458.1,310458.1,6594,0,0,0,L,1122011218,0,122.01,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129574,28555.00
12/14/2015 16:45,2,0.053,ALERT,213.74,303.28,59.959,1450129503,"201051344001158","219011344069620",28.63,2.00,0,295.16,305.38,1.6,0.0,0.000,306008.4,306008.4,6597,0,0,0,L,1122011218,0,121.78,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129576,28556.00
12/14/2015 16:45,2,0.094,ALERT,214.19,303.88,59.959,1450129503,"201051344000576","219011344069620",27.51,3.00,0,295.76,306.28,2.7,0.6,0.000,308001.3,308001.3,6602,0,0,0,L,1122011218,0,122.23,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129578,28557.00
12/14/2015 16:45,2,0.033,ALERT,212.61,299.07,59.954,1450129503,"274151322000087","219011344069620",25.94,4.00,0,296.66,301.47,0.0,0.0,0.000,554935.2,554935.2,493,0,0,0,L,1151911521,0,122.01,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450129580,28558.00
12/14/2015 17:00,2,0.000,ALERT,213.29,302.07,60.018,1450130403,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,308743.5,308743.5,6602,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1450130405,28559.00
12/14/2015 17:00,2,0.000,ALERT,211.25,299.37,60.018,1450130403,"274151322000085","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,582186.4,582186.4,492,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1450130407,28560.00
12/14/2015 17:00,2,0.000,ALERT,213.29,301.47,60.012,1450130403,"201051344000633","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,301582.7,301582.7,6608,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1450130409,28561.00
12/14/2015 17:00,2,0.000,ALERT,213.06,302.07,60.018,1450130403,"201051344000469","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,302529.3,302529.3,6609,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1450130411,28562.00
12/14/2015 17:00,2,0.000,ALERT,211.70,299.97,60.012,1450130403,"201051344000646","219011344069620",0.00,2.00,0,298.77,305.98,0.0,0.0,0.000,307449.1,307449.1,11259,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1450130413,28563.00
12/14/2015 17:00,2,0.000,ALERT,211.48,300.57,60.007,1450130403,"274151322000052","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,589730.2,589730.2,492,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450130414,28564.00
12/14/2015 17:00,2,0.000,ALERT,212.16,300.57,60.012,1450130403,"201051344000585","219011344069620",0.00,2.50,0,298.77,305.98,0.0,0.0,0.000,312070.2,312070.2,11265,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1450130416,28565.00
12/14/2015 17:00,2,0.000,ALERT,211.93,300.57,60.039,1450130403,"201051344001230","219011344069620",0.00,2.50,0,299.37,307.18,0.0,0.0,0.000,310564.7,310564.7,11296,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1450130418,28566.00
12/14/2015 17:00,2,0.000,ALERT,212.38,300.87,59.970,1450130403,"201051344000582","219011344069620",0.00,2.00,0,299.97,307.18,0.0,0.0,0.000,305337.6,305337.6,11258,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1450130420,28567.00
12/14/2015 17:00,2,0.000,ALERT,211.70,299.97,60.002,1450130403,"201051344000955","219011344069620",0.00,2.00,0,299.07,306.58,0.0,0.0,0.000,314190.5,314190.5,11260,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1450130421,28568.00
12/14/2015 17:00,2,0.000,ALERT,211.48,299.37,59.981,1450130403,"274151322000094","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,475649.1,475649.1,516,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450130423,28569.00
12/14/2015 17:00,2,0.000,ALERT,212.61,302.37,59.991,1450130403,"201051344000579","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,316140.2,316140.2,6598,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1450130425,28570.00
12/14/2015 17:00,2,0.000,ALERT,211.93,300.57,59.986,1450130403,"201051344000890","219011344069620",0.00,3.00,0,299.67,307.78,0.0,0.0,0.000,312808.9,312808.9,11270,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1450130427,28571.00
12/14/2015 17:00,2,0.000,ALERT,212.16,299.97,60.012,1450130403,"201051344000438","219011344069620",0.00,2.00,0,299.07,306.88,0.0,0.0,0.000,314493.9,314493.9,11262,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1450130429,28572.00
12/14/2015 17:00,2,0.000,ALERT,212.38,299.67,60.002,1450130403,"201051344000417","219011344069620",0.00,2.50,0,298.47,306.28,0.0,0.0,0.000,308661.0,308661.0,11270,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1450130431,28573.00
12/14/2015 17:00,2,0.000,ALERT,211.93,300.27,59.991,1450130403,"274151322000083","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,584242.8,584242.8,492,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1450130433,28574.00
12/14/2015 17:00,2,0.000,ALERT,212.38,299.37,59.986,1450130403,"274151322000076","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,620497.0,620497.0,492,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1450130434,28575.00
12/14/2015 17:00,2,0.000,ALERT,212.83,302.98,59.959,1450130403,"201051344000868","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,300260.8,300260.8,6603,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1450130436,28576.00
12/14/2015 17:00,2,0.000,ALERT,211.70,300.87,59.991,1450130403,"274151322000095","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,613464.2,613464.2,491,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1450130438,28577.00
12/14/2015 17:00,2,0.000,ALERT,212.61,301.77,59.996,1450130403,"201051344000988","219011344069620",0.00,2.50,0,298.47,304.78,0.0,0.0,0.000,300627.8,300627.8,6599,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1450130440,28578.00
12/14/2015 17:00,2,0.000,ALERT,211.93,299.67,59.996,1450130403,"201051344001025","219011344069620",0.00,1.50,0,298.77,306.88,0.0,0.0,0.000,312552.9,312552.9,11264,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1450130442,28579.00
12/14/2015 17:00,2,0.000,ALERT,212.61,302.07,59.981,1450130403,"201051344000458","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,310464.3,310464.3,6600,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1450130444,28580.00
12/14/2015 17:00,2,0.000,ALERT,213.51,302.07,60.002,1450130403,"201051344000853","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,307368.3,307368.3,6604,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1450130445,28581.00
12/14/2015 17:00,2,0.000,ALERT,212.61,300.57,59.996,1450130403,"201051344000685","219011344069620",0.00,2.50,0,299.07,306.58,0.0,0.0,0.000,314180.6,314180.6,11274,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1450130447,28582.00
12/14/2015 17:00,2,0.000,ALERT,212.16,299.67,59.996,1450130403,"201051344000917","219011344069620",0.00,3.30,0,297.87,305.38,0.0,0.0,0.000,311866.3,311866.3,11286,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1450130449,28583.00
12/14/2015 17:00,2,0.000,ALERT,212.16,300.57,59.996,1450130403,"201051344001145","219011344069620",0.00,2.00,0,299.67,307.48,0.0,0.0,0.000,314962.5,314962.5,11291,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1450130451,28584.00
12/14/2015 17:00,2,0.000,ALERT,212.16,299.97,59.991,1450130403,"201051344000651","219011344069620",0.00,1.00,0,298.77,305.68,0.0,0.0,0.000,309003.9,309003.9,11266,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1450130453,28585.00
12/14/2015 17:00,2,0.000,ALERT,211.25,299.67,59.981,1450130403,"274151322000088","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,567382.5,567382.5,492,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450130454,28586.00
12/14/2015 17:00,2,0.000,ALERT,212.38,299.07,59.991,1450130403,"274151322000068","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,475530.0,475530.0,517,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450130456,28587.00
12/14/2015 17:00,2,0.000,ALERT,211.93,300.57,59.991,1450130403,"201051344001135","219011344069620",0.00,2.00,0,299.37,306.58,0.0,0.0,0.000,305680.6,305680.6,11257,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1450130458,28588.00
12/14/2015 17:00,2,0.000,ALERT,212.61,302.68,60.044,1450130403,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,311626.7,311626.7,6602,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1450130460,28589.00
12/14/2015 17:00,2,0.000,ALERT,212.16,299.97,59.991,1450130403,"201051344001203","219011344069620",0.00,2.00,0,299.07,307.78,0.0,0.0,0.000,311948.8,311948.8,11269,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1450130462,28590.00
12/14/2015 17:00,2,0.000,ALERT,211.70,300.27,59.991,1450130403,"274151322000054","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,579482.0,579482.0,491,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1450130463,28591.00
12/14/2015 17:00,2,0.000,ALERT,213.06,301.47,59.991,1450130403,"201051344000867","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,300739.0,300739.0,6601,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1450130465,28592.00
12/14/2015 17:00,2,0.000,ALERT,212.16,300.27,59.991,1450130403,"201051344001093","219011344069620",0.00,3.30,0,299.07,305.98,0.0,0.0,0.000,310051.7,310051.7,11283,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1450130467,28593.00
12/14/2015 17:00,2,0.000,ALERT,212.83,302.07,60.002,1450130403,"201051344000900","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,313767.7,313767.7,6608,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1450130469,28594.00
12/14/2015 17:00,2,0.000,ALERT,213.06,301.77,59.991,1450130403,"201051344000648","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,307551.4,307551.4,6595,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1450130471,28595.00
12/14/2015 17:00,2,0.000,ALERT,213.06,302.68,59.965,1450130403,"201051344000569","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,315137.6,315137.6,6596,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1450130472,28596.00
12/14/2015 17:00,2,0.000,ALERT,212.83,302.37,59.996,1450130403,"201051344000983","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,310458.1,310458.1,6596,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1450130474,28597.00
12/14/2015 17:00,2,0.000,ALERT,212.83,302.07,59.996,1450130403,"201051344001158","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,306008.4,306008.4,6599,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1450130476,28598.00
12/14/2015 17:00,2,0.000,ALERT,213.29,302.68,60.002,1450130403,"201051344000576","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,308001.3,308001.3,6604,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1450130478,28599.00
12/14/2015 17:00,2,0.000,ALERT,211.70,299.07,59.991,1450130403,"274151322000087","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,554935.2,554935.2,495,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450130480,28600.00
12/14/2015 17:15,2,0.000,ALERT,213.06,302.07,59.991,1450131303,"201051344000645","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,308743.5,308743.5,6604,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131305,28601.00
12/14/2015 17:15,2,0.000,ALERT,211.93,299.07,60.002,1450131303,"274151322000085","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,582186.4,582186.4,494,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131307,28602.00
12/14/2015 17:15,2,0.000,ALERT,213.29,301.77,59.959,1450131303,"201051344000633","219011344069620",0.00,2.00,0,298.17,303.88,0.0,0.0,0.000,301582.7,301582.7,6610,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131309,28603.00
12/14/2015 17:15,2,0.000,ALERT,212.83,302.07,59.965,1450131303,"201051344000469","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,302529.3,302529.3,6611,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450131311,28604.00
12/14/2015 17:15,2,0.000,ALERT,211.48,299.97,59.965,1450131303,"201051344000646","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,307449.1,307449.1,11261,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131313,28605.00
12/14/2015 17:15,2,0.000,ALERT,211.48,299.97,59.975,1450131303,"274151322000052","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,589730.2,589730.2,494,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131315,28606.00
12/14/2015 17:15,2,0.000,ALERT,211.93,300.57,59.981,1450131303,"201051344000585","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,312070.2,312070.2,11267,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131317,28607.00
12/14/2015 17:15,2,0.000,ALERT,211.70,300.27,59.975,1450131303,"201051344001230","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,310564.7,310564.7,11298,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450131318,28608.00
12/14/2015 17:15,2,0.000,ALERT,211.93,300.87,59.991,1450131303,"201051344000582","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,305337.6,305337.6,11260,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131320,28609.00
12/14/2015 17:15,2,0.000,ALERT,211.48,300.27,59.970,1450131303,"201051344000955","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,314190.5,314190.5,11262,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450131322,28610.00
12/14/2015 17:15,2,0.000,ALERT,211.70,298.47,59.959,1450131303,"274151322000094","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,475649.1,475649.1,518,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131324,28611.00
12/14/2015 17:15,2,0.000,ALERT,212.61,302.68,59.965,1450131303,"201051344000579","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,316140.2,316140.2,6600,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131325,28612.00
12/14/2015 17:15,2,0.000,ALERT,211.70,300.57,59.944,1450131303,"201051344000890","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,312808.9,312808.9,11272,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131327,28613.00
12/14/2015 17:15,2,0.000,ALERT,211.93,300.27,59.970,1450131303,"201051344000438","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,314493.9,314493.9,11264,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131329,28614.00
12/14/2015 17:15,2,0.000,ALERT,211.93,299.67,59.965,1450131303,"201051344000417","219011344069620",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,308661.0,308661.0,11272,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131331,28615.00
12/14/2015 17:15,2,0.000,ALERT,211.93,299.37,59.959,1450131303,"274151322000083","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,584242.8,584242.8,494,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450131333,28616.00
