ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 17:15,2,0.000,ALERT,212.38,299.37,59.970,1450131303,"274151322000076","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,620497.0,620497.0,494,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131335,28617.00
12/14/2015 17:15,2,0.000,ALERT,212.61,302.98,59.933,1450131303,"201051344000868","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,300260.8,300260.8,6605,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450131336,28618.00
12/14/2015 17:15,2,0.000,ALERT,211.70,299.67,59.959,1450131303,"274151322000095","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,613464.2,613464.2,493,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131338,28619.00
12/14/2015 17:15,2,0.000,ALERT,212.38,301.77,60.007,1450131303,"201051344000988","219011344069620",0.00,2.50,0,297.57,303.88,0.0,0.0,0.000,300627.8,300627.8,6601,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131340,28620.00
12/14/2015 17:15,2,0.000,ALERT,211.70,299.67,59.975,1450131303,"201051344001025","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,312552.9,312552.9,11266,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131342,28621.00
12/14/2015 17:15,2,0.000,ALERT,212.61,302.37,59.970,1450131303,"201051344000458","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,310464.3,310464.3,6602,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131344,28622.00
12/14/2015 17:15,2,0.000,ALERT,213.29,302.07,59.975,1450131303,"201051344000853","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,307368.3,307368.3,6606,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131346,28623.00
12/14/2015 17:15,2,0.000,ALERT,212.16,300.27,59.970,1450131303,"201051344000685","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,314180.6,314180.6,11276,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131347,28624.00
12/14/2015 17:15,2,0.000,ALERT,211.70,299.67,59.970,1450131303,"201051344000917","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,311866.3,311866.3,11288,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131349,28625.00
12/14/2015 17:15,2,0.000,ALERT,211.93,300.27,59.975,1450131303,"201051344001145","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,314962.5,314962.5,11293,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131351,28626.00
12/14/2015 17:15,2,0.000,ALERT,211.70,299.37,59.981,1450131303,"201051344000651","219011344069620",0.00,1.00,0,298.17,301.47,0.0,0.0,0.000,309003.9,309003.9,11268,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131353,28627.00
12/14/2015 17:15,2,0.000,ALERT,211.25,298.47,59.922,1450131303,"274151322000088","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,567382.5,567382.5,494,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131355,28628.00
12/14/2015 17:15,2,0.000,ALERT,212.38,298.17,59.928,1450131303,"274151322000068","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,475530.0,475530.0,519,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131356,28629.00
12/14/2015 17:15,2,0.000,ALERT,211.48,300.57,59.970,1450131303,"201051344001135","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,305680.6,305680.6,11259,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131358,28630.00
12/14/2015 17:15,2,0.000,ALERT,212.38,302.37,59.965,1450131303,"201051344000594","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,311626.7,311626.7,6604,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131360,28631.00
12/14/2015 17:15,2,0.000,ALERT,211.48,299.37,59.975,1450131303,"201051344001203","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,311948.8,311948.8,11271,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131362,28632.00
12/14/2015 17:15,2,0.000,ALERT,211.48,298.77,59.965,1450131303,"274151322000054","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,579482.0,579482.0,493,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131364,28633.00
12/14/2015 17:15,2,0.000,ALERT,212.83,300.87,59.975,1450131303,"201051344000867","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,300739.0,300739.0,6603,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450131366,28634.00
12/14/2015 17:15,2,0.000,ALERT,211.93,300.27,59.996,1450131303,"201051344001093","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,310051.7,310051.7,11285,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131367,28635.00
12/14/2015 17:15,2,0.000,ALERT,212.38,301.47,60.012,1450131303,"201051344000900","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,313767.7,313767.7,6610,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131369,28636.00
12/14/2015 17:15,2,0.000,ALERT,212.83,300.87,60.023,1450131303,"201051344000648","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,307551.4,307551.4,6597,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450131371,28637.00
12/14/2015 17:15,2,0.000,ALERT,212.83,302.37,59.981,1450131303,"201051344000569","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,315137.6,315137.6,6598,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131373,28638.00
12/14/2015 17:15,2,0.000,ALERT,212.38,301.47,59.959,1450131303,"201051344000983","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,310458.1,310458.1,6598,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450131375,28639.00
12/14/2015 17:15,2,0.000,ALERT,212.61,301.17,59.986,1450131303,"201051344001158","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,306008.4,306008.4,6601,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450131376,28640.00
12/14/2015 17:15,2,0.000,ALERT,213.06,302.07,59.986,1450131303,"201051344000576","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,308001.3,308001.3,6606,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450131378,28641.00
12/14/2015 17:15,2,0.000,ALERT,211.48,297.57,59.981,1450131303,"274151322000087","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,554935.2,554935.2,497,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450131380,28642.00
12/14/2015 17:30,2,0.000,ALERT,213.06,301.77,59.970,1450132204,"201051344000645","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,308743.5,308743.5,6606,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132206,28643.00
12/14/2015 17:30,2,0.000,ALERT,211.93,299.37,59.959,1450132204,"274151322000085","219011344069620",0.00,3.00,0,297.26,300.57,0.0,0.0,0.000,582186.4,582186.4,496,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132208,28644.00
12/14/2015 17:30,2,0.000,ALERT,213.29,301.47,59.965,1450132204,"201051344000633","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,301582.7,301582.7,6612,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132210,28645.00
12/14/2015 17:30,2,0.000,ALERT,212.61,301.47,59.970,1450132204,"201051344000469","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,302529.3,302529.3,6613,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132211,28646.00
12/14/2015 17:30,2,0.000,ALERT,211.25,299.67,59.933,1450132204,"201051344000646","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,307449.1,307449.1,11263,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132213,28647.00
12/14/2015 17:30,2,0.000,ALERT,211.48,298.47,59.970,1450132204,"274151322000052","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,589730.2,589730.2,496,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132215,28648.00
12/14/2015 17:30,2,0.000,ALERT,211.70,299.67,59.970,1450132204,"201051344000585","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,312070.2,312070.2,11269,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132217,28649.00
12/14/2015 17:30,2,0.000,ALERT,211.70,300.27,59.970,1450132204,"201051344001230","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,310564.7,310564.7,11300,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132219,28650.00
12/14/2015 17:30,2,0.000,ALERT,212.16,300.57,59.965,1450132204,"201051344000582","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,305337.6,305337.6,11262,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450132221,28651.00
12/14/2015 17:30,2,0.000,ALERT,211.25,299.67,59.965,1450132204,"201051344000955","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,314190.5,314190.5,11264,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132222,28652.00
12/14/2015 17:30,2,0.000,ALERT,211.70,298.17,59.928,1450132204,"274151322000094","219011344069620",0.00,1.50,0,296.96,299.67,0.0,0.0,0.000,475649.1,475649.1,520,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132224,28653.00
12/14/2015 17:30,2,0.000,ALERT,212.61,302.07,59.986,1450132204,"201051344000579","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,316140.2,316140.2,6602,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132226,28654.00
12/14/2015 17:30,2,0.000,ALERT,211.48,299.97,59.922,1450132204,"201051344000890","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,312808.9,312808.9,11274,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132228,28655.00
12/14/2015 17:30,2,0.000,ALERT,211.70,299.67,59.965,1450132204,"201051344000438","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,314493.9,314493.9,11266,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132230,28656.00
12/14/2015 17:30,2,0.000,ALERT,211.70,299.07,60.002,1450132204,"201051344000417","219011344069620",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,308661.0,308661.0,11274,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132231,28657.00
12/14/2015 17:30,2,0.000,ALERT,211.93,299.37,59.928,1450132204,"274151322000083","219011344069620",0.00,2.50,0,297.87,301.17,0.0,0.0,0.000,584242.8,584242.8,496,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132233,28658.00
12/14/2015 17:30,2,0.000,ALERT,212.38,299.37,59.959,1450132204,"274151322000076","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,620497.0,620497.0,496,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132235,28659.00
12/14/2015 17:30,2,0.000,ALERT,212.61,302.37,59.970,1450132204,"201051344000868","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,300260.8,300260.8,6607,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450132237,28660.00
12/14/2015 17:30,2,0.000,ALERT,211.93,300.27,59.975,1450132204,"274151322000095","219011344069620",0.00,2.00,0,298.47,301.47,0.0,0.0,0.000,613464.2,613464.2,495,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132239,28661.00
12/14/2015 17:30,2,0.000,ALERT,212.38,301.17,59.954,1450132204,"201051344000988","219011344069620",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,300627.8,300627.8,6603,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132241,28662.00
12/14/2015 17:30,2,0.000,ALERT,211.25,298.77,59.970,1450132204,"201051344001025","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,312552.9,312552.9,11268,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132243,28663.00
12/14/2015 17:30,2,0.000,ALERT,212.38,301.47,59.970,1450132204,"201051344000458","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,310464.3,310464.3,6604,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132245,28664.00
12/14/2015 17:30,2,0.000,ALERT,213.06,301.17,59.949,1450132204,"201051344000853","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,307368.3,307368.3,6608,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132246,28665.00
12/14/2015 17:30,2,0.000,ALERT,212.16,299.97,59.959,1450132204,"201051344000685","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,314180.6,314180.6,11278,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132248,28666.00
12/14/2015 17:30,2,0.000,ALERT,211.70,299.37,59.965,1450132204,"201051344000917","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,311866.3,311866.3,11290,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132250,28667.00
12/14/2015 17:30,2,0.000,ALERT,211.93,300.27,59.991,1450132204,"201051344001145","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,314962.5,314962.5,11295,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132252,28668.00
12/14/2015 17:30,2,0.000,ALERT,211.70,299.37,59.959,1450132204,"201051344000651","219011344069620",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,309003.9,309003.9,11270,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450132254,28669.00
12/14/2015 17:30,2,0.000,ALERT,211.48,298.47,59.996,1450132204,"274151322000088","219011344069620",0.00,3.00,0,297.26,300.27,0.0,0.0,0.000,567382.5,567382.5,496,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450132255,28670.00
12/14/2015 17:30,2,0.000,ALERT,212.38,298.17,59.944,1450132204,"274151322000068","219011344069620",0.00,3.00,0,296.96,299.67,0.0,0.0,0.000,475530.0,475530.0,521,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132257,28671.00
12/14/2015 17:30,2,0.000,ALERT,211.48,299.97,59.970,1450132204,"201051344001135","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,305680.6,305680.6,11261,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132259,28672.00
12/14/2015 17:30,2,0.000,ALERT,212.16,302.07,59.959,1450132204,"201051344000594","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,311626.7,311626.7,6606,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132261,28673.00
12/14/2015 17:30,2,0.000,ALERT,211.70,299.37,59.965,1450132204,"201051344001203","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,311948.8,311948.8,11273,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450132262,28674.00
12/14/2015 17:30,2,0.000,ALERT,211.70,298.77,59.991,1450132204,"274151322000054","219011344069620",0.00,3.00,0,297.57,300.87,0.0,0.0,0.000,579482.0,579482.0,495,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450132264,28675.00
12/14/2015 17:30,2,0.000,ALERT,213.06,301.47,59.970,1450132204,"201051344000867","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,300739.0,300739.0,6605,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132266,28676.00
12/14/2015 17:30,2,0.000,ALERT,211.93,299.97,60.012,1450132204,"201051344001093","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,310051.7,310051.7,11287,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132268,28677.00
12/14/2015 17:30,2,0.000,ALERT,212.61,301.77,59.944,1450132204,"201051344000900","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,313767.7,313767.7,6612,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132270,28678.00
12/14/2015 17:30,2,0.000,ALERT,212.83,301.17,59.965,1450132204,"201051344000648","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,307551.4,307551.4,6599,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450132272,28679.00
12/14/2015 17:30,2,0.000,ALERT,212.83,302.37,59.970,1450132204,"201051344000569","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,315137.6,315137.6,6600,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450132273,28680.00
12/14/2015 17:30,2,0.000,ALERT,212.83,302.07,59.965,1450132204,"201051344000983","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,310458.1,310458.1,6600,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132275,28681.00
12/14/2015 17:30,2,0.000,ALERT,212.83,301.77,59.970,1450132204,"201051344001158","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,306008.4,306008.4,6603,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132277,28682.00
12/14/2015 17:30,2,0.000,ALERT,213.06,302.37,59.959,1450132204,"201051344000576","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,308001.3,308001.3,6608,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450132279,28683.00
12/14/2015 17:30,2,0.000,ALERT,211.70,298.17,59.959,1450132204,"274151322000087","219011344069620",0.00,3.30,0,296.36,299.67,0.0,0.0,0.000,554935.2,554935.2,499,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450132280,28684.00
12/14/2015 17:45,2,0.000,ALERT,212.83,300.87,59.949,1450133103,"201051344000645","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,308743.5,308743.5,6608,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133105,28685.00
12/14/2015 17:45,2,0.000,ALERT,211.70,298.77,59.975,1450133103,"274151322000085","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,582186.4,582186.4,498,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133107,28686.00
12/14/2015 17:45,2,0.000,ALERT,213.06,300.87,59.970,1450133103,"201051344000633","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,301582.7,301582.7,6614,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133109,28687.00
12/14/2015 17:45,2,0.000,ALERT,212.83,301.17,59.970,1450133103,"201051344000469","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,302529.3,302529.3,6615,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133111,28688.00
12/14/2015 17:45,2,0.000,ALERT,211.48,299.37,59.928,1450133103,"201051344000646","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,307449.1,307449.1,11265,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450133112,28689.00
12/14/2015 17:45,2,0.000,ALERT,211.25,299.07,59.970,1450133103,"274151322000052","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,589730.2,589730.2,498,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133114,28690.00
12/14/2015 17:45,2,0.000,ALERT,211.70,299.37,59.965,1450133103,"201051344000585","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,312070.2,312070.2,11271,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133116,28691.00
12/14/2015 17:45,2,0.000,ALERT,211.70,299.67,59.938,1450133103,"201051344001230","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,310564.7,310564.7,11302,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133118,28692.00
12/14/2015 17:45,2,0.000,ALERT,212.16,300.27,59.965,1450133103,"201051344000582","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,305337.6,305337.6,11264,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133120,28693.00
12/14/2015 17:45,2,0.000,ALERT,211.25,299.07,59.975,1450133103,"201051344000955","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,314190.5,314190.5,11266,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133122,28694.00
12/14/2015 17:45,2,0.000,ALERT,211.48,297.87,60.012,1450133103,"274151322000094","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,475649.1,475649.1,522,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133123,28695.00
12/14/2015 17:45,2,0.000,ALERT,212.38,301.47,59.928,1450133103,"201051344000579","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,316140.2,316140.2,6604,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133125,28696.00
12/14/2015 17:45,2,0.000,ALERT,211.48,299.67,59.959,1450133103,"201051344000890","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,312808.9,312808.9,11276,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450133127,28697.00
12/14/2015 17:45,2,0.000,ALERT,211.70,299.07,59.970,1450133103,"201051344000438","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,314493.9,314493.9,11268,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133129,28698.00
12/14/2015 17:45,2,0.000,ALERT,211.70,298.77,59.965,1450133103,"201051344000417","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,308661.0,308661.0,11276,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133130,28699.00
12/14/2015 17:45,2,0.000,ALERT,211.70,299.07,59.970,1450133103,"274151322000083","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,584242.8,584242.8,498,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133132,28700.00
12/14/2015 17:45,2,0.000,ALERT,212.16,298.77,59.959,1450133103,"274151322000076","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,620497.0,620497.0,498,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133134,28701.00
12/14/2015 17:45,2,0.000,ALERT,212.61,301.77,59.959,1450133103,"201051344000868","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,300260.8,300260.8,6609,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133136,28702.00
12/14/2015 17:45,2,0.000,ALERT,211.70,299.67,59.986,1450133103,"274151322000095","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,613464.2,613464.2,497,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450133138,28703.00
12/14/2015 17:45,2,0.000,ALERT,212.38,301.17,59.970,1450133103,"201051344000988","219011344069620",0.00,2.00,0,296.96,302.98,0.0,0.0,0.000,300627.8,300627.8,6605,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450133140,28704.00
12/14/2015 17:45,2,0.000,ALERT,211.25,298.47,59.938,1450133103,"201051344001025","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,312552.9,312552.9,11270,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450133141,28705.00
12/14/2015 17:45,2,0.000,ALERT,212.38,301.17,59.975,1450133103,"201051344000458","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,310464.3,310464.3,6606,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133143,28706.00
12/14/2015 17:45,2,0.000,ALERT,213.06,300.87,59.965,1450133103,"201051344000853","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,307368.3,307368.3,6610,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133145,28707.00
12/14/2015 17:45,2,0.000,ALERT,211.93,299.07,59.965,1450133103,"201051344000685","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,314180.6,314180.6,11280,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133147,28708.00
12/14/2015 17:45,2,0.000,ALERT,211.93,298.77,59.970,1450133103,"201051344000917","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,311866.3,311866.3,11292,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133149,28709.00
12/14/2015 17:45,2,0.000,ALERT,211.93,299.37,59.938,1450133103,"201051344001145","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,314962.5,314962.5,11297,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450133150,28710.00
12/14/2015 17:45,2,0.000,ALERT,211.70,298.47,59.991,1450133103,"201051344000651","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,309003.9,309003.9,11272,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133152,28711.00
12/14/2015 17:45,2,0.000,ALERT,211.03,298.17,59.965,1450133103,"274151322000088","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,567382.5,567382.5,498,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133154,28712.00
12/14/2015 17:45,2,0.000,ALERT,212.16,297.57,59.996,1450133103,"274151322000068","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,475530.0,475530.0,523,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133156,28713.00
12/14/2015 17:45,2,0.000,ALERT,211.25,299.07,59.975,1450133103,"201051344001135","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,305680.6,305680.6,11263,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133158,28714.00
12/14/2015 17:45,2,0.000,ALERT,212.16,301.47,59.959,1450133103,"201051344000594","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,311626.7,311626.7,6608,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133160,28715.00
12/14/2015 17:45,2,0.000,ALERT,211.48,298.47,59.970,1450133103,"201051344001203","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,311948.8,311948.8,11275,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133161,28716.00
12/14/2015 17:45,2,0.000,ALERT,211.25,299.07,59.991,1450133103,"274151322000054","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,579482.0,579482.0,497,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133163,28717.00
12/14/2015 17:45,2,0.000,ALERT,212.83,300.57,59.949,1450133103,"201051344000867","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,300739.0,300739.0,6607,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450133165,28718.00
12/14/2015 17:45,2,0.000,ALERT,211.48,299.07,59.965,1450133103,"201051344001093","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,310051.7,310051.7,11289,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450133167,28719.00
12/14/2015 17:45,2,0.000,ALERT,212.38,301.17,59.944,1450133103,"201051344000900","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,313767.7,313767.7,6614,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133169,28720.00
12/14/2015 17:45,2,0.000,ALERT,212.83,300.57,59.949,1450133103,"201051344000648","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,307551.4,307551.4,6601,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133170,28721.00
12/14/2015 17:45,2,0.000,ALERT,212.38,301.77,59.949,1450133103,"201051344000569","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,315137.6,315137.6,6602,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133172,28722.00
12/14/2015 17:45,2,0.000,ALERT,212.61,301.17,59.954,1450133103,"201051344000983","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,310458.1,310458.1,6602,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133174,28723.00
12/14/2015 17:45,2,0.000,ALERT,212.61,300.87,59.949,1450133103,"201051344001158","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,306008.4,306008.4,6605,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133176,28724.00
12/14/2015 17:45,2,0.000,ALERT,213.06,301.47,59.928,1450133103,"201051344000576","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,308001.3,308001.3,6610,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133178,28725.00
12/14/2015 17:45,2,0.000,ALERT,211.70,297.57,59.944,1450133103,"274151322000087","219011344069620",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,554935.2,554935.2,501,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450133179,28726.00
12/14/2015 18:00,2,0.000,ALERT,213.74,302.37,60.007,1450134003,"201051344000645","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,308743.5,308743.5,6610,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134005,28727.00
12/14/2015 18:00,2,0.000,ALERT,212.16,298.77,59.991,1450134003,"274151322000085","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,582186.4,582186.4,500,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134007,28728.00
12/14/2015 18:00,2,0.000,ALERT,213.74,302.07,60.002,1450134003,"201051344000633","219011344069620",0.00,1.50,0,297.57,303.58,0.0,0.0,0.000,301582.7,301582.7,6616,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450134009,28729.00
12/14/2015 18:00,2,0.000,ALERT,213.29,302.37,60.023,1450134003,"201051344000469","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,302529.3,302529.3,6617,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134010,28730.00
12/14/2015 18:00,2,0.000,ALERT,211.70,299.67,60.023,1450134003,"201051344000646","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,307449.1,307449.1,11267,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134012,28731.00
12/14/2015 18:00,2,0.000,ALERT,211.93,299.07,60.002,1450134003,"274151322000052","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,589730.2,589730.2,500,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134014,28732.00
12/14/2015 18:00,2,0.000,ALERT,212.16,299.97,60.034,1450134003,"201051344000585","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,312070.2,312070.2,11273,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134016,28733.00
12/14/2015 18:00,2,0.000,ALERT,211.70,299.97,60.012,1450134003,"201051344001230","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,310564.7,310564.7,11304,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134018,28734.00
12/14/2015 18:00,2,0.000,ALERT,212.38,300.87,60.018,1450134003,"201051344000582","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,305337.6,305337.6,11266,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134020,28735.00
12/14/2015 18:00,2,0.000,ALERT,211.70,299.97,60.034,1450134003,"201051344000955","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,314190.5,314190.5,11268,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134022,28736.00
12/14/2015 18:00,2,0.000,ALERT,212.16,298.17,60.007,1450134003,"274151322000094","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,475649.1,475649.1,524,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134023,28737.00
12/14/2015 18:00,2,0.000,ALERT,213.29,302.98,60.018,1450134003,"201051344000579","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,316140.2,316140.2,6606,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134025,28738.00
12/14/2015 18:00,2,0.000,ALERT,211.70,299.97,60.002,1450134003,"201051344000890","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,312808.9,312808.9,11278,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134027,28739.00
12/14/2015 18:00,2,0.000,ALERT,211.93,299.37,59.996,1450134003,"201051344000438","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,314493.9,314493.9,11270,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134029,28740.00
12/14/2015 18:00,2,0.000,ALERT,212.16,299.07,60.012,1450134003,"201051344000417","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,308661.0,308661.0,11278,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134030,28741.00
12/14/2015 18:00,2,0.000,ALERT,212.16,299.67,59.996,1450134003,"274151322000083","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,584242.8,584242.8,500,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134032,28742.00
12/14/2015 18:00,2,0.000,ALERT,212.83,299.67,60.007,1450134003,"274151322000076","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,620497.0,620497.0,500,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134034,28743.00
12/14/2015 18:00,2,0.000,ALERT,213.29,303.28,60.007,1450134003,"201051344000868","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,300260.8,300260.8,6611,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134036,28744.00
12/14/2015 18:00,2,0.000,ALERT,212.16,300.27,59.986,1450134003,"274151322000095","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,613464.2,613464.2,499,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134038,28745.00
12/14/2015 18:00,2,0.000,ALERT,212.83,302.07,60.002,1450134003,"201051344000988","219011344069620",0.00,2.00,0,296.66,303.58,0.0,0.0,0.000,300627.8,300627.8,6607,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134039,28746.00
12/14/2015 18:00,2,0.000,ALERT,211.70,299.07,60.007,1450134003,"201051344001025","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,312552.9,312552.9,11272,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450134041,28747.00
12/14/2015 18:00,2,0.000,ALERT,213.06,302.68,60.002,1450134003,"201051344000458","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,310464.3,310464.3,6608,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134043,28748.00
12/14/2015 18:00,2,0.000,ALERT,213.74,302.37,60.007,1450134003,"201051344000853","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,307368.3,307368.3,6612,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450134045,28749.00
12/14/2015 18:00,2,0.000,ALERT,212.38,299.97,60.002,1450134003,"201051344000685","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,314180.6,314180.6,11282,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134047,28750.00
12/14/2015 18:00,2,0.000,ALERT,211.93,299.07,59.991,1450134003,"201051344000917","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,311866.3,311866.3,11294,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134048,28751.00
12/14/2015 18:00,2,0.000,ALERT,212.16,300.27,59.986,1450134003,"201051344001145","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,314962.5,314962.5,11299,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134050,28752.00
12/14/2015 18:00,2,0.000,ALERT,212.16,299.07,60.002,1450134003,"201051344000651","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,309003.9,309003.9,11274,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450134052,28753.00
12/14/2015 18:00,2,0.000,ALERT,211.70,299.07,59.991,1450134003,"274151322000088","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,567382.5,567382.5,500,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134054,28754.00
12/14/2015 18:00,2,0.000,ALERT,212.83,298.47,60.002,1450134003,"274151322000068","219011344069620",0.00,3.00,0,296.66,299.67,0.0,0.0,0.000,475530.0,475530.0,525,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134055,28755.00
12/14/2015 18:00,2,0.000,ALERT,211.93,299.97,60.002,1450134003,"201051344001135","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,305680.6,305680.6,11265,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134057,28756.00
12/14/2015 18:00,2,0.000,ALERT,212.83,302.68,59.996,1450134003,"201051344000594","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,311626.7,311626.7,6610,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134059,28757.00
12/14/2015 18:00,2,0.000,ALERT,211.93,299.37,60.002,1450134003,"201051344001203","219011344069620",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,311948.8,311948.8,11277,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450134061,28758.00
12/14/2015 18:00,2,0.000,ALERT,211.93,299.37,59.991,1450134003,"274151322000054","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,579482.0,579482.0,499,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450134063,28759.00
12/14/2015 18:00,2,0.000,ALERT,213.29,301.77,60.002,1450134003,"201051344000867","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,300739.0,300739.0,6609,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450134065,28760.00
12/14/2015 18:00,2,0.000,ALERT,211.93,299.67,60.028,1450134003,"201051344001093","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,310051.7,310051.7,11291,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134066,28761.00
12/14/2015 18:00,2,0.000,ALERT,213.06,302.37,60.007,1450134003,"201051344000900","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,313767.7,313767.7,6616,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450134068,28762.00
