ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 18:00,2,0.000,ALERT,213.06,301.17,60.002,1450134003,"201051344000648","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,307551.4,307551.4,6603,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450134070,28763.00
12/14/2015 18:00,2,0.000,ALERT,213.06,302.68,59.959,1450134003,"201051344000569","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,315137.6,315137.6,6604,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134072,28764.00
12/14/2015 18:00,2,0.000,ALERT,213.06,302.37,59.991,1450134003,"201051344000983","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,310458.1,310458.1,6604,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134074,28765.00
12/14/2015 18:00,2,0.000,ALERT,213.29,302.07,59.975,1450134003,"201051344001158","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,306008.4,306008.4,6607,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134076,28766.00
12/14/2015 18:00,2,0.000,ALERT,213.51,302.68,60.034,1450134003,"201051344000576","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,308001.3,308001.3,6612,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134078,28767.00
12/14/2015 18:00,2,0.000,ALERT,212.16,298.17,60.007,1450134003,"274151322000087","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,554935.2,554935.2,503,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134080,28768.00
12/14/2015 18:15,2,0.000,ALERT,213.51,302.07,59.975,1450134904,"201051344000645","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,308743.5,308743.5,6612,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134906,28769.00
12/14/2015 18:15,2,0.000,ALERT,211.93,298.47,59.970,1450134904,"274151322000085","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,582186.4,582186.4,502,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134908,28770.00
12/14/2015 18:15,2,0.000,ALERT,213.51,301.77,59.959,1450134904,"201051344000633","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,301582.7,301582.7,6618,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450134910,28771.00
12/14/2015 18:15,2,0.000,ALERT,213.06,302.07,59.981,1450134904,"201051344000469","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,302529.3,302529.3,6619,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134912,28772.00
12/14/2015 18:15,2,0.000,ALERT,211.48,299.37,59.965,1450134904,"201051344000646","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,307449.1,307449.1,11269,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134914,28773.00
12/14/2015 18:15,2,0.000,ALERT,211.70,298.17,59.965,1450134904,"274151322000052","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,589730.2,589730.2,502,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450134916,28774.00
12/14/2015 18:15,2,0.000,ALERT,212.16,299.97,59.959,1450134904,"201051344000585","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,312070.2,312070.2,11275,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450134917,28775.00
12/14/2015 18:15,2,0.000,ALERT,211.93,300.27,59.965,1450134904,"201051344001230","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,310564.7,310564.7,11306,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134919,28776.00
12/14/2015 18:15,2,0.000,ALERT,212.38,300.27,59.959,1450134904,"201051344000582","219011344069620",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,305337.6,305337.6,11268,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134921,28777.00
12/14/2015 18:15,2,0.000,ALERT,211.70,299.97,59.970,1450134904,"201051344000955","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,314190.5,314190.5,11270,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450134923,28778.00
12/14/2015 18:15,2,0.000,ALERT,211.93,298.17,59.954,1450134904,"274151322000094","219011344069620",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,475649.1,475649.1,526,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134925,28779.00
12/14/2015 18:15,2,0.000,ALERT,213.06,302.68,59.959,1450134904,"201051344000579","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,316140.2,316140.2,6608,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134926,28780.00
12/14/2015 18:15,2,0.000,ALERT,211.70,299.97,59.965,1450134904,"201051344000890","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,312808.9,312808.9,11280,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134928,28781.00
12/14/2015 18:15,2,0.000,ALERT,211.93,299.37,59.959,1450134904,"201051344000438","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,314493.9,314493.9,11272,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134930,28782.00
12/14/2015 18:15,2,0.000,ALERT,212.16,299.07,59.965,1450134904,"201051344000417","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,308661.0,308661.0,11280,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134932,28783.00
12/14/2015 18:15,2,0.000,ALERT,212.16,299.37,59.959,1450134904,"274151322000083","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,584242.8,584242.8,502,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134934,28784.00
12/14/2015 18:15,2,0.000,ALERT,212.38,299.07,59.917,1450134904,"274151322000076","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,620497.0,620497.0,502,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134936,28785.00
12/14/2015 18:15,2,0.000,ALERT,213.06,302.68,59.965,1450134904,"201051344000868","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,300260.8,300260.8,6613,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134937,28786.00
12/14/2015 18:15,2,0.000,ALERT,212.16,300.27,59.959,1450134904,"274151322000095","219011344069620",0.00,1.50,0,298.77,301.77,0.0,0.0,0.000,613464.2,613464.2,501,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134939,28787.00
12/14/2015 18:15,2,0.000,ALERT,213.06,302.37,59.917,1450134904,"201051344000988","219011344069620",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,300627.8,300627.8,6609,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450134941,28788.00
12/14/2015 18:15,2,0.000,ALERT,211.48,298.77,59.981,1450134904,"201051344001025","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,312552.9,312552.9,11274,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450134943,28789.00
12/14/2015 18:15,2,0.000,ALERT,212.83,302.07,59.965,1450134904,"201051344000458","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,310464.3,310464.3,6610,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134945,28790.00
12/14/2015 18:15,2,0.000,ALERT,213.51,301.77,59.949,1450134904,"201051344000853","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,307368.3,307368.3,6614,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134946,28791.00
12/14/2015 18:15,2,0.000,ALERT,212.16,299.67,59.965,1450134904,"201051344000685","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,314180.6,314180.6,11284,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134948,28792.00
12/14/2015 18:15,2,0.000,ALERT,211.93,299.07,59.959,1450134904,"201051344000917","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,311866.3,311866.3,11296,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134950,28793.00
12/14/2015 18:15,2,0.000,ALERT,212.16,299.97,59.965,1450134904,"201051344001145","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,314962.5,314962.5,11301,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134952,28794.00
12/14/2015 18:15,2,0.000,ALERT,211.93,299.07,59.944,1450134904,"201051344000651","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,309003.9,309003.9,11276,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134954,28795.00
12/14/2015 18:15,2,0.000,ALERT,211.48,298.17,59.959,1450134904,"274151322000088","219011344069620",0.00,2.50,0,297.26,300.57,0.0,0.0,0.000,567382.5,567382.5,502,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134955,28796.00
12/14/2015 18:15,2,0.000,ALERT,212.61,297.87,59.922,1450134904,"274151322000068","219011344069620",0.00,3.00,0,296.66,299.97,0.0,0.0,0.000,475530.0,475530.0,527,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134957,28797.00
12/14/2015 18:15,2,0.000,ALERT,211.48,299.37,59.965,1450134904,"201051344001135","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,305680.6,305680.6,11267,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134959,28798.00
12/14/2015 18:15,2,0.000,ALERT,212.61,302.98,59.975,1450134904,"201051344000594","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,311626.7,311626.7,6612,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134961,28799.00
12/14/2015 18:15,2,0.000,ALERT,211.70,299.07,59.975,1450134904,"201051344001203","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,311948.8,311948.8,11279,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450134962,28800.00
12/14/2015 18:15,2,0.000,ALERT,211.70,298.47,59.970,1450134904,"274151322000054","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,579482.0,579482.0,501,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134964,28801.00
12/14/2015 18:15,2,0.000,ALERT,213.29,302.37,59.975,1450134904,"201051344000867","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,300739.0,300739.0,6611,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134966,28802.00
12/14/2015 18:15,2,0.000,ALERT,211.70,299.67,59.981,1450134904,"201051344001093","219011344069620",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,310051.7,310051.7,11293,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134968,28803.00
12/14/2015 18:15,2,0.000,ALERT,212.83,302.37,59.981,1450134904,"201051344000900","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,313767.7,313767.7,6618,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134970,28804.00
12/14/2015 18:15,2,0.000,ALERT,213.06,301.47,59.981,1450134904,"201051344000648","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,307551.4,307551.4,6605,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134972,28805.00
12/14/2015 18:15,2,0.000,ALERT,213.06,302.98,59.981,1450134904,"201051344000569","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,315137.6,315137.6,6606,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134974,28806.00
12/14/2015 18:15,2,0.000,ALERT,213.06,302.37,59.981,1450134904,"201051344000983","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,310458.1,310458.1,6606,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134975,28807.00
12/14/2015 18:15,2,0.000,ALERT,213.06,302.37,59.938,1450134904,"201051344001158","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,306008.4,306008.4,6609,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450134977,28808.00
12/14/2015 18:15,2,0.000,ALERT,213.51,302.98,59.975,1450134904,"201051344000576","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,308001.3,308001.3,6614,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450134979,28809.00
12/14/2015 18:15,2,0.000,ALERT,211.93,297.87,59.975,1450134904,"274151322000087","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,554935.2,554935.2,505,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450134981,28810.00
12/14/2015 18:30,2,0.000,ALERT,213.06,301.17,59.991,1450135803,"201051344000645","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,308743.5,308743.5,6614,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135805,28811.00
12/14/2015 18:30,2,0.000,ALERT,211.48,297.87,59.959,1450135803,"274151322000085","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,582186.4,582186.4,504,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135806,28812.00
12/14/2015 18:30,2,0.000,ALERT,213.29,300.87,59.970,1450135803,"201051344000633","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,301582.7,301582.7,6620,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135808,28813.00
12/14/2015 18:30,2,0.000,ALERT,212.61,301.17,59.975,1450135803,"201051344000469","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,302529.3,302529.3,6621,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450135810,28814.00
12/14/2015 18:30,2,0.000,ALERT,211.25,299.07,59.975,1450135803,"201051344000646","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,307449.1,307449.1,11271,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450135812,28815.00
12/14/2015 18:30,2,0.000,ALERT,211.25,299.37,59.954,1450135803,"274151322000052","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,589730.2,589730.2,504,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135814,28816.00
12/14/2015 18:30,2,0.000,ALERT,211.70,299.37,59.981,1450135803,"201051344000585","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,312070.2,312070.2,11277,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450135815,28817.00
12/14/2015 18:30,2,0.000,ALERT,211.70,299.67,59.928,1450135803,"201051344001230","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,310564.7,310564.7,11308,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450135817,28818.00
12/14/2015 18:30,2,0.000,ALERT,212.16,300.27,59.981,1450135803,"201051344000582","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,305337.6,305337.6,11270,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450135819,28819.00
12/14/2015 18:30,2,0.000,ALERT,211.25,299.37,59.954,1450135803,"201051344000955","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,314190.5,314190.5,11272,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135821,28820.00
12/14/2015 18:30,2,0.000,ALERT,211.48,297.57,60.007,1450135803,"274151322000094","219011344069620",0.00,1.50,0,296.36,299.67,0.0,0.0,0.000,475649.1,475649.1,528,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135823,28821.00
12/14/2015 18:30,2,0.000,ALERT,212.61,302.07,59.970,1450135803,"201051344000579","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,316140.2,316140.2,6610,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450135825,28822.00
12/14/2015 18:30,2,0.000,ALERT,211.70,299.67,59.949,1450135803,"201051344000890","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,312808.9,312808.9,11282,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450135826,28823.00
12/14/2015 18:30,2,0.000,ALERT,211.93,299.37,59.959,1450135803,"201051344000438","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,314493.9,314493.9,11274,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135828,28824.00
12/14/2015 18:30,2,0.000,ALERT,212.16,298.77,59.991,1450135803,"201051344000417","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,308661.0,308661.0,11282,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135830,28825.00
12/14/2015 18:30,2,0.000,ALERT,211.48,298.47,59.981,1450135803,"274151322000083","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,584242.8,584242.8,504,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135832,28826.00
12/14/2015 18:30,2,0.000,ALERT,211.93,298.77,59.970,1450135803,"274151322000076","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,620497.0,620497.0,504,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135834,28827.00
12/14/2015 18:30,2,0.000,ALERT,212.61,302.07,59.975,1450135803,"201051344000868","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,300260.8,300260.8,6615,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450135836,28828.00
12/14/2015 18:30,2,0.000,ALERT,211.48,299.37,59.975,1450135803,"274151322000095","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,613464.2,613464.2,503,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135837,28829.00
12/14/2015 18:30,2,0.000,ALERT,212.38,301.47,59.938,1450135803,"201051344000988","219011344069620",0.00,2.00,0,297.26,303.88,0.0,0.0,0.000,300627.8,300627.8,6611,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135839,28830.00
12/14/2015 18:30,2,0.000,ALERT,211.70,298.77,59.986,1450135803,"201051344001025","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,312552.9,312552.9,11276,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450135841,28831.00
12/14/2015 18:30,2,0.000,ALERT,212.61,301.47,59.996,1450135803,"201051344000458","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,310464.3,310464.3,6612,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135843,28832.00
12/14/2015 18:30,2,0.000,ALERT,213.51,301.77,60.028,1450135803,"201051344000853","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,307368.3,307368.3,6616,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135844,28833.00
12/14/2015 18:30,2,0.000,ALERT,212.16,299.37,59.991,1450135803,"201051344000685","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,314180.6,314180.6,11286,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450135846,28834.00
12/14/2015 18:30,2,0.000,ALERT,211.93,299.07,59.991,1450135803,"201051344000917","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,311866.3,311866.3,11298,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135848,28835.00
12/14/2015 18:30,2,0.000,ALERT,212.16,299.67,60.039,1450135803,"201051344001145","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,314962.5,314962.5,11303,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135850,28836.00
12/14/2015 18:30,2,0.000,ALERT,211.93,299.07,60.039,1450135803,"201051344000651","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,309003.9,309003.9,11278,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135852,28837.00
12/14/2015 18:30,2,0.000,ALERT,211.03,298.17,60.012,1450135803,"274151322000088","219011344069620",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,567382.5,567382.5,504,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135853,28838.00
12/14/2015 18:30,2,0.000,ALERT,212.16,297.57,59.975,1450135803,"274151322000068","219011344069620",0.00,2.50,0,296.06,299.37,0.0,0.0,0.000,475530.0,475530.0,529,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135855,28839.00
12/14/2015 18:30,2,0.000,ALERT,211.70,299.67,60.002,1450135803,"201051344001135","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,305680.6,305680.6,11269,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135857,28840.00
12/14/2015 18:30,2,0.000,ALERT,212.61,302.37,59.965,1450135803,"201051344000594","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,311626.7,311626.7,6614,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135859,28841.00
12/14/2015 18:30,2,0.000,ALERT,211.93,299.37,60.002,1450135803,"201051344001203","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,311948.8,311948.8,11281,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450135861,28842.00
12/14/2015 18:30,2,0.000,ALERT,211.48,298.77,60.023,1450135803,"274151322000054","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,579482.0,579482.0,503,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450135862,28843.00
12/14/2015 18:30,2,0.000,ALERT,213.29,301.47,60.007,1450135803,"201051344000867","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,300739.0,300739.0,6613,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135864,28844.00
12/14/2015 18:30,2,0.000,ALERT,211.93,299.67,60.007,1450135803,"201051344001093","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,310051.7,310051.7,11295,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135866,28845.00
12/14/2015 18:30,2,0.000,ALERT,212.61,301.77,60.023,1450135803,"201051344000900","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,313767.7,313767.7,6620,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450135868,28846.00
12/14/2015 18:30,2,0.000,ALERT,213.06,301.17,60.007,1450135803,"201051344000648","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,307551.4,307551.4,6607,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135870,28847.00
12/14/2015 18:30,2,0.000,ALERT,212.83,302.37,60.049,1450135803,"201051344000569","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,315137.6,315137.6,6608,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135872,28848.00
12/14/2015 18:30,2,0.000,ALERT,212.83,302.07,60.034,1450135803,"201051344000983","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,310458.1,310458.1,6608,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135873,28849.00
12/14/2015 18:30,2,0.000,ALERT,213.06,301.77,60.012,1450135803,"201051344001158","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,306008.4,306008.4,6611,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135875,28850.00
12/14/2015 18:30,2,0.000,ALERT,213.51,302.37,60.012,1450135803,"201051344000576","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,308001.3,308001.3,6616,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135877,28851.00
12/14/2015 18:30,2,0.000,ALERT,211.70,297.57,60.007,1450135803,"274151322000087","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,554935.2,554935.2,507,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450135879,28852.00
12/14/2015 18:45,2,0.000,ALERT,213.51,302.37,59.975,1450136703,"201051344000645","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,308743.5,308743.5,6616,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136705,28853.00
12/14/2015 18:45,2,0.000,ALERT,211.93,298.77,59.981,1450136703,"274151322000085","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,582186.4,582186.4,506,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450136707,28854.00
12/14/2015 18:45,2,0.000,ALERT,213.74,302.07,59.944,1450136703,"201051344000633","219011344069620",0.00,1.50,0,297.57,303.28,0.0,0.0,0.000,301582.7,301582.7,6622,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450136708,28855.00
12/14/2015 18:45,2,0.000,ALERT,213.06,302.37,59.981,1450136703,"201051344000469","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,302529.3,302529.3,6623,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136710,28856.00
12/14/2015 18:45,2,0.000,ALERT,211.93,299.97,59.970,1450136703,"201051344000646","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,307449.1,307449.1,11273,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450136712,28857.00
12/14/2015 18:45,2,0.000,ALERT,211.48,299.97,59.975,1450136703,"274151322000052","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,589730.2,589730.2,506,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136714,28858.00
12/14/2015 18:45,2,0.000,ALERT,212.38,300.27,59.965,1450136703,"201051344000585","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,312070.2,312070.2,11279,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136716,28859.00
12/14/2015 18:45,2,0.000,ALERT,211.93,300.27,59.970,1450136703,"201051344001230","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,310564.7,310564.7,11310,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136718,28860.00
12/14/2015 18:45,2,0.000,ALERT,212.61,300.57,59.970,1450136703,"201051344000582","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,305337.6,305337.6,11272,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136719,28861.00
12/14/2015 18:45,2,0.000,ALERT,211.70,299.67,59.986,1450136703,"201051344000955","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,314190.5,314190.5,11274,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136721,28862.00
12/14/2015 18:45,2,0.000,ALERT,211.93,298.77,59.959,1450136703,"274151322000094","219011344069620",0.00,1.00,0,296.66,299.67,0.0,0.0,0.000,475649.1,475649.1,530,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136723,28863.00
12/14/2015 18:45,2,0.000,ALERT,213.06,302.98,59.965,1450136703,"201051344000579","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,316140.2,316140.2,6612,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136725,28864.00
12/14/2015 18:45,2,0.000,ALERT,211.93,300.27,59.959,1450136703,"201051344000890","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,312808.9,312808.9,11284,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136727,28865.00
12/14/2015 18:45,2,0.000,ALERT,212.16,299.67,59.965,1450136703,"201051344000438","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,314493.9,314493.9,11276,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136728,28866.00
12/14/2015 18:45,2,0.000,ALERT,212.38,299.37,59.965,1450136703,"201051344000417","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,308661.0,308661.0,11284,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136730,28867.00
12/14/2015 18:45,2,0.000,ALERT,211.93,299.97,59.965,1450136703,"274151322000083","219011344069620",0.00,2.00,0,297.57,300.87,0.0,0.0,0.000,584242.8,584242.8,506,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136732,28868.00
12/14/2015 18:45,2,0.000,ALERT,212.61,299.67,59.981,1450136703,"274151322000076","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,620497.0,620497.0,506,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450136734,28869.00
12/14/2015 18:45,2,0.000,ALERT,213.06,302.98,59.965,1450136703,"201051344000868","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,300260.8,300260.8,6617,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136736,28870.00
12/14/2015 18:45,2,0.000,ALERT,211.93,300.27,59.949,1450136703,"274151322000095","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,613464.2,613464.2,505,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136737,28871.00
12/14/2015 18:45,2,0.000,ALERT,212.83,302.07,59.944,1450136703,"201051344000988","219011344069620",0.00,1.50,0,297.26,303.28,0.0,0.0,0.000,300627.8,300627.8,6613,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136739,28872.00
12/14/2015 18:45,2,0.000,ALERT,211.93,299.37,59.959,1450136703,"201051344001025","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,312552.9,312552.9,11278,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450136741,28873.00
12/14/2015 18:45,2,0.000,ALERT,212.83,302.37,59.949,1450136703,"201051344000458","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,310464.3,310464.3,6614,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136743,28874.00
12/14/2015 18:45,2,0.000,ALERT,213.51,302.37,59.907,1450136703,"201051344000853","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,307368.3,307368.3,6618,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136745,28875.00
12/14/2015 18:45,2,0.000,ALERT,212.61,300.27,59.949,1450136703,"201051344000685","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,314180.6,314180.6,11288,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136747,28876.00
12/14/2015 18:45,2,0.000,ALERT,212.16,299.37,59.944,1450136703,"201051344000917","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,311866.3,311866.3,11300,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136749,28877.00
12/14/2015 18:45,2,0.000,ALERT,212.38,300.57,59.944,1450136703,"201051344001145","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,314962.5,314962.5,11305,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136750,28878.00
12/14/2015 18:45,2,0.000,ALERT,212.16,299.37,59.944,1450136703,"201051344000651","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,309003.9,309003.9,11280,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136752,28879.00
12/14/2015 18:45,2,0.000,ALERT,211.48,298.17,59.959,1450136703,"274151322000088","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,567382.5,567382.5,506,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136754,28880.00
12/14/2015 18:45,2,0.000,ALERT,212.61,297.87,59.938,1450136703,"274151322000068","219011344069620",0.00,2.50,0,296.66,299.67,0.0,0.0,0.000,475530.0,475530.0,531,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136756,28881.00
12/14/2015 18:45,2,0.000,ALERT,211.70,299.97,59.996,1450136703,"201051344001135","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,305680.6,305680.6,11271,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136758,28882.00
12/14/2015 18:45,2,0.000,ALERT,212.38,302.37,59.949,1450136703,"201051344000594","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,311626.7,311626.7,6616,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136759,28883.00
12/14/2015 18:45,2,0.000,ALERT,212.16,299.97,59.949,1450136703,"201051344001203","219011344069620",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,311948.8,311948.8,11283,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136761,28884.00
12/14/2015 18:45,2,0.000,ALERT,211.70,298.47,59.970,1450136703,"274151322000054","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,579482.0,579482.0,505,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450136763,28885.00
12/14/2015 18:45,2,0.000,ALERT,213.29,301.17,59.944,1450136703,"201051344000867","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,300739.0,300739.0,6615,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136765,28886.00
12/14/2015 18:45,2,0.000,ALERT,212.16,299.97,59.944,1450136703,"201051344001093","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,310051.7,310051.7,11297,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136767,28887.00
12/14/2015 18:45,2,0.000,ALERT,212.61,301.77,59.944,1450136703,"201051344000900","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,313767.7,313767.7,6622,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450136768,28888.00
12/14/2015 18:45,2,0.000,ALERT,213.06,301.17,59.949,1450136703,"201051344000648","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,307551.4,307551.4,6609,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450136770,28889.00
12/14/2015 18:45,2,0.000,ALERT,212.83,302.37,59.949,1450136703,"201051344000569","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,315137.6,315137.6,6610,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136772,28890.00
12/14/2015 18:45,2,0.000,ALERT,212.61,301.77,59.944,1450136703,"201051344000983","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,310458.1,310458.1,6610,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136774,28891.00
12/14/2015 18:45,2,0.000,ALERT,213.06,302.07,59.949,1450136703,"201051344001158","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,306008.4,306008.4,6613,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136775,28892.00
12/14/2015 18:45,2,0.000,ALERT,213.51,302.68,59.949,1450136703,"201051344000576","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,308001.3,308001.3,6618,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450136777,28893.00
12/14/2015 18:45,2,0.000,ALERT,211.70,296.96,59.959,1450136703,"274151322000087","219011344069620",0.00,2.50,0,296.36,299.67,0.0,0.0,0.000,554935.2,554935.2,509,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450136779,28894.00
12/14/2015 19:00,2,0.000,ALERT,213.51,302.07,59.981,1450137603,"201051344000645","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,308743.5,308743.5,6618,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137605,28895.00
12/14/2015 19:00,2,0.000,ALERT,211.93,298.17,59.970,1450137603,"274151322000085","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,582186.4,582186.4,508,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137607,28896.00
12/14/2015 19:00,2,0.000,ALERT,213.74,302.07,59.975,1450137603,"201051344000633","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,301582.7,301582.7,6624,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137609,28897.00
12/14/2015 19:00,2,0.000,ALERT,213.06,302.07,59.981,1450137603,"201051344000469","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,302529.3,302529.3,6625,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137611,28898.00
12/14/2015 19:00,2,0.000,ALERT,211.25,299.37,59.959,1450137603,"201051344000646","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,307449.1,307449.1,11275,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137613,28899.00
12/14/2015 19:00,2,0.000,ALERT,211.70,298.47,59.986,1450137603,"274151322000052","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,589730.2,589730.2,508,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137614,28900.00
12/14/2015 19:00,2,0.000,ALERT,211.70,299.67,59.986,1450137603,"201051344000585","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,312070.2,312070.2,11281,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137616,28901.00
12/14/2015 19:00,2,0.000,ALERT,211.48,299.97,59.996,1450137603,"201051344001230","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,310564.7,310564.7,11312,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137618,28902.00
12/14/2015 19:00,2,0.000,ALERT,212.16,300.27,59.970,1450137603,"201051344000582","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,305337.6,305337.6,11274,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137620,28903.00
12/14/2015 19:00,2,0.000,ALERT,211.25,299.37,59.986,1450137603,"201051344000955","219011344069620",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,314190.5,314190.5,11276,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137622,28904.00
12/14/2015 19:00,2,0.000,ALERT,211.70,297.57,59.959,1450137603,"274151322000094","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,475649.1,475649.1,532,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137624,28905.00
12/14/2015 19:00,2,0.000,ALERT,213.06,302.68,59.981,1450137603,"201051344000579","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,316140.2,316140.2,6614,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450137626,28906.00
12/14/2015 19:00,2,0.000,ALERT,211.48,299.97,59.996,1450137603,"201051344000890","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,312808.9,312808.9,11286,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137627,28907.00
12/14/2015 19:00,2,0.000,ALERT,211.70,299.37,60.002,1450137603,"201051344000438","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,314493.9,314493.9,11278,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137629,28908.00
