ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 19:00,2,0.000,ALERT,211.93,299.07,59.996,1450137603,"201051344000417","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,308661.0,308661.0,11286,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450137631,28909.00
12/14/2015 19:00,2,0.000,ALERT,211.70,298.47,59.986,1450137603,"274151322000083","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,584242.8,584242.8,508,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137633,28910.00
12/14/2015 19:00,2,0.000,ALERT,212.38,298.17,60.007,1450137603,"274151322000076","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,620497.0,620497.0,508,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450137635,28911.00
12/14/2015 19:00,2,0.000,ALERT,213.06,302.68,59.986,1450137603,"201051344000868","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,300260.8,300260.8,6619,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137637,28912.00
12/14/2015 19:00,2,0.000,ALERT,211.93,299.67,60.002,1450137603,"274151322000095","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,613464.2,613464.2,507,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137639,28913.00
12/14/2015 19:00,2,0.000,ALERT,212.83,302.07,59.944,1450137603,"201051344000988","219011344069620",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,300627.8,300627.8,6615,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137641,28914.00
12/14/2015 19:00,2,0.000,ALERT,211.48,298.77,60.002,1450137603,"201051344001025","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,312552.9,312552.9,11280,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137643,28915.00
12/14/2015 19:00,2,0.000,ALERT,213.06,302.37,59.991,1450137603,"201051344000458","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,310464.3,310464.3,6616,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450137644,28916.00
12/14/2015 19:00,2,0.000,ALERT,213.74,302.07,60.002,1450137603,"201051344000853","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,307368.3,307368.3,6620,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137646,28917.00
12/14/2015 19:00,2,0.000,ALERT,211.93,299.37,60.007,1450137603,"201051344000685","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,314180.6,314180.6,11290,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450137648,28918.00
12/14/2015 19:00,2,0.000,ALERT,211.70,298.77,60.018,1450137603,"201051344000917","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,311866.3,311866.3,11302,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450137650,28919.00
12/14/2015 19:00,2,0.000,ALERT,211.70,299.67,59.996,1450137603,"201051344001145","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,314962.5,314962.5,11307,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137652,28920.00
12/14/2015 19:00,2,0.000,ALERT,211.70,298.77,60.002,1450137603,"201051344000651","219011344069620",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,309003.9,309003.9,11282,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137653,28921.00
12/14/2015 19:00,2,0.000,ALERT,211.48,297.57,59.986,1450137603,"274151322000088","219011344069620",0.00,2.00,0,296.66,299.97,0.0,0.0,0.000,567382.5,567382.5,508,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137655,28922.00
12/14/2015 19:00,2,0.000,ALERT,212.38,297.87,59.986,1450137603,"274151322000068","219011344069620",0.00,2.50,0,296.36,299.37,0.0,0.0,0.000,475530.0,475530.0,533,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137657,28923.00
12/14/2015 19:00,2,0.000,ALERT,211.48,299.37,59.944,1450137603,"201051344001135","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,305680.6,305680.6,11273,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137659,28924.00
12/14/2015 19:00,2,0.000,ALERT,212.83,302.98,59.959,1450137603,"201051344000594","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,311626.7,311626.7,6618,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137661,28925.00
12/14/2015 19:00,2,0.000,ALERT,211.93,299.37,59.991,1450137603,"201051344001203","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,311948.8,311948.8,11285,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137662,28926.00
12/14/2015 19:00,2,0.000,ALERT,211.93,298.77,59.981,1450137603,"274151322000054","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,579482.0,579482.0,507,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137664,28927.00
12/14/2015 19:00,2,0.000,ALERT,213.29,301.77,59.944,1450137603,"201051344000867","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,300739.0,300739.0,6617,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450137666,28928.00
12/14/2015 19:00,2,0.000,ALERT,211.70,299.67,60.012,1450137603,"201051344001093","219011344069620",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,310051.7,310051.7,11299,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137668,28929.00
12/14/2015 19:00,2,0.000,ALERT,212.83,302.07,59.991,1450137603,"201051344000900","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,313767.7,313767.7,6624,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137670,28930.00
12/14/2015 19:00,2,0.000,ALERT,213.29,301.47,59.996,1450137603,"201051344000648","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,307551.4,307551.4,6611,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450137671,28931.00
12/14/2015 19:00,2,0.000,ALERT,213.06,302.68,59.949,1450137603,"201051344000569","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,315137.6,315137.6,6612,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137673,28932.00
12/14/2015 19:00,2,0.000,ALERT,213.06,302.07,59.975,1450137603,"201051344000983","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,310458.1,310458.1,6612,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137675,28933.00
12/14/2015 19:00,2,0.000,ALERT,213.06,301.77,59.981,1450137603,"201051344001158","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,306008.4,306008.4,6615,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137677,28934.00
12/14/2015 19:00,2,0.000,ALERT,213.51,302.68,60.018,1450137603,"201051344000576","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,308001.3,308001.3,6620,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137679,28935.00
12/14/2015 19:00,2,0.000,ALERT,210.57,295.46,59.959,1450137603,"274151322000087","219011344069620",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,554935.2,554935.2,511,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450137681,28936.00
12/14/2015 19:15,2,0.000,ALERT,213.51,302.07,59.991,1450138503,"201051344000645","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,308743.5,308743.5,6620,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138505,28937.00
12/14/2015 19:15,2,0.000,ALERT,211.93,299.07,59.986,1450138503,"274151322000085","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,582186.4,582186.4,510,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138507,28938.00
12/14/2015 19:15,2,0.000,ALERT,213.74,301.77,59.986,1450138503,"201051344000633","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,301582.7,301582.7,6626,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138509,28939.00
12/14/2015 19:15,2,0.000,ALERT,213.06,302.07,59.986,1450138503,"201051344000469","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,302529.3,302529.3,6627,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138511,28940.00
12/14/2015 19:15,2,0.000,ALERT,211.93,300.57,59.981,1450138503,"201051344000646","219011344069620",0.00,0.50,0,296.96,304.18,0.0,0.0,0.000,307449.1,307449.1,11277,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138512,28941.00
12/14/2015 19:15,2,0.000,ALERT,211.70,299.97,59.981,1450138503,"274151322000052","219011344069620",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,589730.2,589730.2,510,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138514,28942.00
12/14/2015 19:15,2,0.000,ALERT,212.38,300.87,59.986,1450138503,"201051344000585","219011344069620",0.00,1.50,0,297.26,304.18,0.0,0.0,0.000,312070.2,312070.2,11283,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138516,28943.00
12/14/2015 19:15,2,0.000,ALERT,212.16,301.17,59.991,1450138503,"201051344001230","219011344069620",0.00,1.50,0,297.87,304.48,0.0,0.0,0.000,310564.7,310564.7,11314,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138518,28944.00
12/14/2015 19:15,2,0.000,ALERT,212.61,301.47,59.986,1450138503,"201051344000582","219011344069620",0.00,0.50,0,298.47,304.78,0.0,0.0,0.000,305337.6,305337.6,11276,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138520,28945.00
12/14/2015 19:15,2,0.000,ALERT,211.93,301.17,60.034,1450138503,"201051344000955","219011344069620",0.00,1.00,0,297.57,303.88,0.0,0.0,0.000,314190.5,314190.5,11278,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138521,28946.00
12/14/2015 19:15,2,0.000,ALERT,211.93,298.77,59.959,1450138503,"274151322000094","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,475649.1,475649.1,534,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138523,28947.00
12/14/2015 19:15,2,0.000,ALERT,213.06,302.68,59.986,1450138503,"201051344000579","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,316140.2,316140.2,6616,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138525,28948.00
12/14/2015 19:15,2,0.000,ALERT,212.16,301.47,59.981,1450138503,"201051344000890","219011344069620",0.00,1.50,0,297.87,304.48,0.0,0.0,0.000,312808.9,312808.9,11288,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138527,28949.00
12/14/2015 19:15,2,0.000,ALERT,212.38,300.87,59.986,1450138503,"201051344000438","219011344069620",0.00,0.50,0,297.26,303.88,0.0,0.0,0.000,314493.9,314493.9,11280,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138528,28950.00
12/14/2015 19:15,2,0.000,ALERT,212.38,300.57,60.002,1450138503,"201051344000417","219011344069620",0.00,1.00,0,296.96,303.58,0.0,0.0,0.000,308661.0,308661.0,11288,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450138530,28951.00
12/14/2015 19:15,2,0.000,ALERT,212.16,299.97,60.012,1450138503,"274151322000083","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,584242.8,584242.8,510,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450138532,28952.00
12/14/2015 19:15,2,0.000,ALERT,212.61,299.37,60.023,1450138503,"274151322000076","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,620497.0,620497.0,510,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138534,28953.00
12/14/2015 19:15,2,0.000,ALERT,212.83,302.68,59.981,1450138503,"201051344000868","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,300260.8,300260.8,6621,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138536,28954.00
12/14/2015 19:15,2,0.000,ALERT,211.93,300.87,59.981,1450138503,"274151322000095","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,613464.2,613464.2,509,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138537,28955.00
12/14/2015 19:15,2,0.000,ALERT,213.06,302.07,60.023,1450138503,"201051344000988","219011344069620",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,300627.8,300627.8,6617,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450138539,28956.00
12/14/2015 19:15,2,0.000,ALERT,212.38,300.57,59.981,1450138503,"201051344001025","219011344069620",0.00,0.50,0,297.26,303.88,0.0,0.0,0.000,312552.9,312552.9,11282,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138541,28957.00
12/14/2015 19:15,2,0.000,ALERT,213.06,302.68,59.991,1450138503,"201051344000458","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,310464.3,310464.3,6618,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138543,28958.00
12/14/2015 19:15,2,0.000,ALERT,213.74,302.37,60.028,1450138503,"201051344000853","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,307368.3,307368.3,6622,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138545,28959.00
12/14/2015 19:15,2,0.000,ALERT,213.06,301.17,60.002,1450138503,"201051344000685","219011344069620",0.00,1.00,0,297.26,304.48,0.0,0.0,0.000,314180.6,314180.6,11292,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138547,28960.00
12/14/2015 19:15,2,0.000,ALERT,212.83,300.57,60.002,1450138503,"201051344000917","219011344069620",0.00,2.50,0,296.36,303.58,0.0,0.0,0.000,311866.3,311866.3,11304,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450138548,28961.00
12/14/2015 19:15,2,0.000,ALERT,212.83,301.17,59.996,1450138503,"201051344001145","219011344069620",0.00,1.00,0,297.57,304.48,0.0,0.0,0.000,314962.5,314962.5,11309,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138550,28962.00
12/14/2015 19:15,2,0.000,ALERT,212.61,299.97,60.002,1450138503,"201051344000651","219011344069620",0.00,0.00,0,296.96,303.28,0.0,0.0,0.000,309003.9,309003.9,11284,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138552,28963.00
12/14/2015 19:15,2,0.000,ALERT,211.70,299.37,59.981,1450138503,"274151322000088","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,567382.5,567382.5,510,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450138554,28964.00
12/14/2015 19:15,2,0.000,ALERT,212.61,298.77,59.954,1450138503,"274151322000068","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,475530.0,475530.0,535,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450138556,28965.00
12/14/2015 19:15,2,0.000,ALERT,212.38,301.17,59.986,1450138503,"201051344001135","219011344069620",0.00,1.00,0,297.57,303.88,0.0,0.0,0.000,305680.6,305680.6,11275,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138558,28966.00
12/14/2015 19:15,2,0.000,ALERT,212.83,302.98,59.991,1450138503,"201051344000594","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,311626.7,311626.7,6620,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138559,28967.00
12/14/2015 19:15,2,0.000,ALERT,212.61,300.57,59.986,1450138503,"201051344001203","219011344069620",0.00,1.00,0,297.57,305.08,0.0,0.0,0.000,311948.8,311948.8,11287,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138561,28968.00
12/14/2015 19:15,2,0.000,ALERT,211.93,299.97,59.986,1450138503,"274151322000054","219011344069620",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,579482.0,579482.0,509,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138563,28969.00
12/14/2015 19:15,2,0.000,ALERT,213.51,302.07,59.986,1450138503,"201051344000867","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,300739.0,300739.0,6619,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138565,28970.00
12/14/2015 19:15,2,0.000,ALERT,212.61,300.87,60.007,1450138503,"201051344001093","219011344069620",0.00,2.00,0,297.26,303.88,0.0,0.0,0.000,310051.7,310051.7,11301,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138567,28971.00
12/14/2015 19:15,2,0.000,ALERT,213.06,302.68,59.991,1450138503,"201051344000900","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,313767.7,313767.7,6626,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450138568,28972.00
12/14/2015 19:15,2,0.000,ALERT,213.29,301.77,59.986,1450138503,"201051344000648","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,307551.4,307551.4,6613,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138570,28973.00
12/14/2015 19:15,2,0.000,ALERT,213.29,302.98,59.986,1450138503,"201051344000569","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,315137.6,315137.6,6614,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138572,28974.00
12/14/2015 19:15,2,0.000,ALERT,213.29,302.68,59.996,1450138503,"201051344000983","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,310458.1,310458.1,6614,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138574,28975.00
12/14/2015 19:15,2,0.000,ALERT,213.29,302.37,59.954,1450138503,"201051344001158","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,306008.4,306008.4,6617,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450138576,28976.00
12/14/2015 19:15,2,0.000,ALERT,213.74,302.98,59.986,1450138503,"201051344000576","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,308001.3,308001.3,6622,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450138577,28977.00
12/14/2015 19:15,2,0.000,ALERT,211.93,298.77,59.949,1450138503,"274151322000087","219011344069620",0.00,2.50,0,294.86,300.57,0.0,0.0,0.000,554935.2,554935.2,513,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450138579,28978.00
12/14/2015 19:30,2,0.000,ALERT,213.96,302.68,59.981,1450139403,"201051344000645","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,308743.5,308743.5,6622,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139405,28979.00
12/14/2015 19:30,2,0.000,ALERT,212.38,299.97,59.975,1450139403,"274151322000085","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,582186.4,582186.4,512,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139406,28980.00
12/14/2015 19:30,2,0.000,ALERT,213.96,302.37,59.975,1450139403,"201051344000633","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,301582.7,301582.7,6628,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139408,28981.00
12/14/2015 19:30,2,0.000,ALERT,213.51,302.68,60.023,1450139403,"201051344000469","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,302529.3,302529.3,6629,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139410,28982.00
12/14/2015 19:30,2,0.000,ALERT,212.38,300.57,59.975,1450139403,"201051344000646","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,307449.1,307449.1,11279,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139412,28983.00
12/14/2015 19:30,2,0.000,ALERT,211.93,299.67,59.970,1450139403,"274151322000052","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,589730.2,589730.2,512,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139414,28984.00
12/14/2015 19:30,2,0.000,ALERT,212.83,301.17,60.002,1450139403,"201051344000585","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,312070.2,312070.2,11285,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139415,28985.00
12/14/2015 19:30,2,0.000,ALERT,212.61,301.17,59.933,1450139403,"201051344001230","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,310564.7,310564.7,11316,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139417,28986.00
12/14/2015 19:30,2,0.000,ALERT,213.06,301.77,59.975,1450139403,"201051344000582","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,305337.6,305337.6,11278,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139419,28987.00
12/14/2015 19:30,2,0.000,ALERT,212.38,300.57,59.970,1450139403,"201051344000955","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,314190.5,314190.5,11280,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450139421,28988.00
12/14/2015 19:30,2,0.000,ALERT,212.16,299.37,59.965,1450139403,"274151322000094","219011344069620",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,475649.1,475649.1,536,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139423,28989.00
12/14/2015 19:30,2,0.000,ALERT,213.51,303.28,59.970,1450139403,"201051344000579","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,316140.2,316140.2,6618,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139425,28990.00
12/14/2015 19:30,2,0.000,ALERT,212.38,300.87,59.991,1450139403,"201051344000890","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,312808.9,312808.9,11290,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139427,28991.00
12/14/2015 19:30,2,0.000,ALERT,212.83,300.87,59.949,1450139403,"201051344000438","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,314493.9,314493.9,11282,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139429,28992.00
12/14/2015 19:30,2,0.000,ALERT,212.83,300.27,59.975,1450139403,"201051344000417","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,308661.0,308661.0,11290,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139430,28993.00
12/14/2015 19:30,2,0.000,ALERT,212.38,300.27,59.965,1450139403,"274151322000083","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,584242.8,584242.8,512,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139432,28994.00
12/14/2015 19:30,2,0.000,ALERT,212.61,299.37,59.996,1450139403,"274151322000076","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,620497.0,620497.0,512,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139434,28995.00
12/14/2015 19:30,2,0.000,ALERT,213.29,303.28,59.975,1450139403,"201051344000868","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,300260.8,300260.8,6623,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139436,28996.00
12/14/2015 19:30,2,0.000,ALERT,212.61,300.87,59.970,1450139403,"274151322000095","219011344069620",0.00,0.50,0,299.07,302.07,0.0,0.0,0.000,613464.2,613464.2,511,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139438,28997.00
12/14/2015 19:30,2,0.000,ALERT,213.06,302.37,59.996,1450139403,"201051344000988","219011344069620",0.00,1.50,0,297.87,303.88,0.0,0.0,0.000,300627.8,300627.8,6619,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139440,28998.00
12/14/2015 19:30,2,0.000,ALERT,212.61,300.27,59.975,1450139403,"201051344001025","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,312552.9,312552.9,11284,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139441,28999.00
12/14/2015 19:30,2,0.000,ALERT,213.29,302.98,59.949,1450139403,"201051344000458","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,310464.3,310464.3,6620,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139443,29000.00
12/14/2015 19:30,2,0.000,ALERT,214.19,302.98,59.981,1450139403,"201051344000853","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,307368.3,307368.3,6624,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139445,29001.00
12/14/2015 19:30,2,0.000,ALERT,213.06,300.87,59.975,1450139403,"201051344000685","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,314180.6,314180.6,11294,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450139447,29002.00
12/14/2015 19:30,2,0.000,ALERT,212.83,300.27,59.975,1450139403,"201051344000917","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,311866.3,311866.3,11306,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139448,29003.00
12/14/2015 19:30,2,0.000,ALERT,212.83,300.87,60.018,1450139403,"201051344001145","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,314962.5,314962.5,11311,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450139450,29004.00
12/14/2015 19:30,2,0.000,ALERT,212.61,300.27,59.970,1450139403,"201051344000651","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,309003.9,309003.9,11286,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139452,29005.00
12/14/2015 19:30,2,0.000,ALERT,212.16,299.67,59.970,1450139403,"274151322000088","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,567382.5,567382.5,512,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139454,29006.00
12/14/2015 19:30,2,0.000,ALERT,213.06,299.37,59.944,1450139403,"274151322000068","219011344069620",0.00,2.00,0,297.57,300.27,0.0,0.0,0.000,475530.0,475530.0,537,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139456,29007.00
12/14/2015 19:30,2,0.000,ALERT,212.38,300.87,59.959,1450139403,"201051344001135","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,305680.6,305680.6,11277,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139457,29008.00
12/14/2015 19:30,2,0.000,ALERT,213.06,303.58,59.996,1450139403,"201051344000594","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,311626.7,311626.7,6622,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139459,29009.00
12/14/2015 19:30,2,0.000,ALERT,212.83,300.57,59.986,1450139403,"201051344001203","219011344069620",0.00,1.00,0,298.77,304.48,0.0,0.0,0.000,311948.8,311948.8,11289,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139461,29010.00
12/14/2015 19:30,2,0.000,ALERT,212.38,299.97,59.970,1450139403,"274151322000054","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,579482.0,579482.0,511,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139463,29011.00
12/14/2015 19:30,2,0.000,ALERT,213.74,302.37,59.981,1450139403,"201051344000867","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,300739.0,300739.0,6621,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139465,29012.00
12/14/2015 19:30,2,0.000,ALERT,212.61,300.87,59.981,1450139403,"201051344001093","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,310051.7,310051.7,11303,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139466,29013.00
12/14/2015 19:30,2,0.000,ALERT,213.51,302.98,59.970,1450139403,"201051344000900","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,313767.7,313767.7,6628,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139468,29014.00
12/14/2015 19:30,2,0.000,ALERT,213.74,302.37,59.986,1450139403,"201051344000648","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,307551.4,307551.4,6615,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450139470,29015.00
12/14/2015 19:30,2,0.000,ALERT,213.74,303.88,59.991,1450139403,"201051344000569","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,315137.6,315137.6,6616,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450139472,29016.00
12/14/2015 19:30,2,0.000,ALERT,213.51,303.28,59.981,1450139403,"201051344000983","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,310458.1,310458.1,6616,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450139474,29017.00
12/14/2015 19:30,2,0.000,ALERT,213.74,302.98,59.986,1450139403,"201051344001158","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,306008.4,306008.4,6619,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450139476,29018.00
12/14/2015 19:30,2,0.000,ALERT,213.96,303.58,59.928,1450139403,"201051344000576","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,308001.3,308001.3,6624,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450139478,29019.00
12/14/2015 19:30,2,0.000,ALERT,212.61,299.37,59.981,1450139403,"274151322000087","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,554935.2,554935.2,515,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450139480,29020.00
12/14/2015 19:45,2,0.000,ALERT,213.51,302.37,59.965,1450140304,"201051344000645","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,308743.5,308743.5,6624,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140306,29021.00
12/14/2015 19:45,2,0.000,ALERT,212.38,299.37,59.965,1450140304,"274151322000085","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,582186.4,582186.4,514,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140308,29022.00
12/14/2015 19:45,2,0.000,ALERT,213.96,302.07,59.965,1450140304,"201051344000633","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,301582.7,301582.7,6630,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140309,29023.00
12/14/2015 19:45,2,0.000,ALERT,213.51,302.37,60.007,1450140304,"201051344000469","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,302529.3,302529.3,6631,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140311,29024.00
12/14/2015 19:45,2,0.000,ALERT,212.38,300.57,59.981,1450140304,"201051344000646","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,307449.1,307449.1,11281,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140313,29025.00
12/14/2015 19:45,2,0.000,ALERT,211.70,299.97,59.975,1450140304,"274151322000052","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,589730.2,589730.2,514,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450140315,29026.00
12/14/2015 19:45,2,0.000,ALERT,212.61,300.57,59.986,1450140304,"201051344000585","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,312070.2,312070.2,11287,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140317,29027.00
12/14/2015 19:45,2,0.000,ALERT,212.61,301.17,59.981,1450140304,"201051344001230","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,310564.7,310564.7,11318,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140319,29028.00
12/14/2015 19:45,2,0.000,ALERT,213.29,301.77,59.975,1450140304,"201051344000582","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,305337.6,305337.6,11280,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140320,29029.00
12/14/2015 19:45,2,0.000,ALERT,212.38,300.87,59.981,1450140304,"201051344000955","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,314190.5,314190.5,11282,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140322,29030.00
12/14/2015 19:45,2,0.000,ALERT,212.38,299.37,59.954,1450140304,"274151322000094","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,475649.1,475649.1,538,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140324,29031.00
12/14/2015 19:45,2,0.000,ALERT,213.29,303.28,59.986,1450140304,"201051344000579","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,316140.2,316140.2,6620,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140326,29032.00
12/14/2015 19:45,2,0.000,ALERT,212.61,301.17,59.991,1450140304,"201051344000890","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,312808.9,312808.9,11292,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140328,29033.00
12/14/2015 19:45,2,0.000,ALERT,212.83,300.57,59.981,1450140304,"201051344000438","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,314493.9,314493.9,11284,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140329,29034.00
12/14/2015 19:45,2,0.000,ALERT,213.06,300.57,59.975,1450140304,"201051344000417","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,308661.0,308661.0,11292,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450140331,29035.00
12/14/2015 19:45,2,0.000,ALERT,212.38,300.57,59.986,1450140304,"274151322000083","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,584242.8,584242.8,514,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140333,29036.00
12/14/2015 19:45,2,0.000,ALERT,213.06,299.67,59.981,1450140304,"274151322000076","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,620497.0,620497.0,514,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140335,29037.00
12/14/2015 19:45,2,0.000,ALERT,213.51,303.58,59.949,1450140304,"201051344000868","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,300260.8,300260.8,6625,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140337,29038.00
12/14/2015 19:45,2,0.000,ALERT,212.38,300.57,59.944,1450140304,"274151322000095","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,613464.2,613464.2,513,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140339,29039.00
12/14/2015 19:45,2,0.000,ALERT,213.29,302.68,59.944,1450140304,"201051344000988","219011344069620",0.00,1.50,0,298.47,304.78,0.0,0.0,0.000,300627.8,300627.8,6621,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140340,29040.00
12/14/2015 19:45,2,0.000,ALERT,212.38,299.67,59.986,1450140304,"201051344001025","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,312552.9,312552.9,11286,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140342,29041.00
12/14/2015 19:45,2,0.000,ALERT,213.29,302.98,59.986,1450140304,"201051344000458","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,310464.3,310464.3,6622,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140344,29042.00
12/14/2015 19:45,2,0.000,ALERT,213.96,302.37,60.023,1450140304,"201051344000853","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,307368.3,307368.3,6626,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140346,29043.00
12/14/2015 19:45,2,0.000,ALERT,213.06,300.57,60.012,1450140304,"201051344000685","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,314180.6,314180.6,11296,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140348,29044.00
12/14/2015 19:45,2,0.000,ALERT,212.83,300.27,59.991,1450140304,"201051344000917","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,311866.3,311866.3,11308,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140349,29045.00
12/14/2015 19:45,2,0.000,ALERT,213.06,301.17,59.986,1450140304,"201051344001145","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,314962.5,314962.5,11313,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140351,29046.00
12/14/2015 19:45,2,0.000,ALERT,212.83,299.97,59.991,1450140304,"201051344000651","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,309003.9,309003.9,11288,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140353,29047.00
12/14/2015 19:45,2,0.000,ALERT,211.93,299.37,59.981,1450140304,"274151322000088","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,567382.5,567382.5,514,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140355,29048.00
12/14/2015 19:45,2,0.000,ALERT,213.06,299.37,59.970,1450140304,"274151322000068","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,475530.0,475530.0,539,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450140356,29049.00
12/14/2015 19:45,2,0.000,ALERT,212.61,301.17,59.981,1450140304,"201051344001135","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,305680.6,305680.6,11279,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450140358,29050.00
12/14/2015 19:45,2,0.000,ALERT,213.06,303.28,59.996,1450140304,"201051344000594","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,311626.7,311626.7,6624,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140360,29051.00
12/14/2015 19:45,2,0.000,ALERT,212.83,300.27,59.975,1450140304,"201051344001203","219011344069620",0.00,0.50,0,298.47,304.18,0.0,0.0,0.000,311948.8,311948.8,11291,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140362,29052.00
12/14/2015 19:45,2,0.000,ALERT,212.16,299.67,59.991,1450140304,"274151322000054","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,579482.0,579482.0,513,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450140364,29053.00
12/14/2015 19:45,2,0.000,ALERT,213.74,302.37,59.981,1450140304,"201051344000867","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,300739.0,300739.0,6623,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450140365,29054.00
