ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 19:45,2,0.000,ALERT,212.83,301.17,59.965,1450140304,"201051344001093","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,310051.7,310051.7,11305,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450140367,29055.00
12/14/2015 19:45,2,0.000,ALERT,213.29,302.68,59.986,1450140304,"201051344000900","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,313767.7,313767.7,6630,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140369,29056.00
12/14/2015 19:45,2,0.000,ALERT,213.74,301.77,59.975,1450140304,"201051344000648","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,307551.4,307551.4,6617,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140371,29057.00
12/14/2015 19:45,2,0.000,ALERT,213.51,303.28,59.981,1450140304,"201051344000569","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,315137.6,315137.6,6618,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450140373,29058.00
12/14/2015 19:45,2,0.000,ALERT,213.51,302.98,59.981,1450140304,"201051344000983","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,310458.1,310458.1,6618,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450140375,29059.00
12/14/2015 19:45,2,0.000,ALERT,213.51,302.37,59.975,1450140304,"201051344001158","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,306008.4,306008.4,6621,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140376,29060.00
12/14/2015 19:45,2,0.000,ALERT,213.74,302.68,59.975,1450140304,"201051344000576","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,308001.3,308001.3,6626,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140378,29061.00
12/14/2015 19:45,2,0.000,ALERT,212.38,298.47,59.965,1450140304,"274151322000087","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,554935.2,554935.2,517,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450140380,29062.00
12/14/2015 20:00,2,0.000,ALERT,214.64,303.88,59.975,1450141203,"201051344000645","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,308743.5,308743.5,6626,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141205,29063.00
12/14/2015 20:00,2,0.000,ALERT,213.29,300.87,59.954,1450141203,"274151322000085","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,582186.4,582186.4,516,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141207,29064.00
12/14/2015 20:00,2,0.000,ALERT,214.87,303.88,60.002,1450141203,"201051344000633","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,301582.7,301582.7,6632,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141209,29065.00
12/14/2015 20:00,2,0.000,ALERT,214.41,303.88,59.981,1450141203,"201051344000469","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,302529.3,302529.3,6633,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141211,29066.00
12/14/2015 20:00,2,0.000,ALERT,212.83,301.17,59.949,1450141203,"201051344000646","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,307449.1,307449.1,11283,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141213,29067.00
12/14/2015 20:00,2,0.000,ALERT,213.06,301.77,60.007,1450141203,"274151322000052","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,589730.2,589730.2,516,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450141214,29068.00
12/14/2015 20:00,2,0.000,ALERT,213.29,301.77,60.028,1450141203,"201051344000585","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,312070.2,312070.2,11289,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450141216,29069.00
12/14/2015 20:00,2,0.000,ALERT,213.06,301.77,59.975,1450141203,"201051344001230","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,310564.7,310564.7,11320,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141218,29070.00
12/14/2015 20:00,2,0.000,ALERT,213.74,302.37,59.975,1450141203,"201051344000582","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,305337.6,305337.6,11282,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450141220,29071.00
12/14/2015 20:00,2,0.000,ALERT,212.83,301.47,59.938,1450141203,"201051344000955","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,314190.5,314190.5,11284,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450141222,29072.00
12/14/2015 20:00,2,0.000,ALERT,213.06,300.57,59.944,1450141203,"274151322000094","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,475649.1,475649.1,540,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141224,29073.00
12/14/2015 20:00,2,0.000,ALERT,214.19,304.48,59.991,1450141203,"201051344000579","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,316140.2,316140.2,6622,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141226,29074.00
12/14/2015 20:00,2,0.000,ALERT,213.06,301.77,59.981,1450141203,"201051344000890","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,312808.9,312808.9,11294,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141227,29075.00
12/14/2015 20:00,2,0.000,ALERT,213.29,301.47,60.034,1450141203,"201051344000438","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,314493.9,314493.9,11286,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141229,29076.00
12/14/2015 20:00,2,0.000,ALERT,213.51,301.17,59.986,1450141203,"201051344000417","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,308661.0,308661.0,11294,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450141231,29077.00
12/14/2015 20:00,2,0.000,ALERT,213.29,301.17,59.986,1450141203,"274151322000083","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,584242.8,584242.8,516,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141233,29078.00
12/14/2015 20:00,2,0.000,ALERT,213.74,300.57,59.986,1450141203,"274151322000076","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,620497.0,620497.0,516,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141234,29079.00
12/14/2015 20:00,2,0.000,ALERT,214.19,304.78,59.991,1450141203,"201051344000868","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,300260.8,300260.8,6627,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450141236,29080.00
12/14/2015 20:00,2,0.000,ALERT,213.06,302.07,59.986,1450141203,"274151322000095","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,613464.2,613464.2,515,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141238,29081.00
12/14/2015 20:00,2,0.000,ALERT,213.96,303.88,60.023,1450141203,"201051344000988","219011344069620",0.00,1.50,0,298.47,304.78,0.0,0.0,0.000,300627.8,300627.8,6623,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141240,29082.00
12/14/2015 20:00,2,0.000,ALERT,213.06,300.57,59.991,1450141203,"201051344001025","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,312552.9,312552.9,11288,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141242,29083.00
12/14/2015 20:00,2,0.000,ALERT,213.96,303.88,60.034,1450141203,"201051344000458","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,310464.3,310464.3,6624,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141244,29084.00
12/14/2015 20:00,2,0.000,ALERT,213.74,302.37,59.959,1450141203,"201051344000853","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,307368.3,307368.3,6628,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141245,29085.00
12/14/2015 20:00,2,0.000,ALERT,213.29,301.17,59.996,1450141203,"201051344000685","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,314180.6,314180.6,11298,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141247,29086.00
12/14/2015 20:00,2,0.000,ALERT,213.06,300.57,59.991,1450141203,"201051344000917","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,311866.3,311866.3,11310,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450141249,29087.00
12/14/2015 20:00,2,0.000,ALERT,213.29,301.47,59.986,1450141203,"201051344001145","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,314962.5,314962.5,11315,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450141251,29088.00
12/14/2015 20:00,2,0.000,ALERT,213.06,300.27,60.007,1450141203,"201051344000651","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,309003.9,309003.9,11290,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141253,29089.00
12/14/2015 20:00,2,0.000,ALERT,212.38,300.87,59.996,1450141203,"274151322000088","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,567382.5,567382.5,516,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450141254,29090.00
12/14/2015 20:00,2,0.000,ALERT,213.51,300.27,59.991,1450141203,"274151322000068","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,475530.0,475530.0,541,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141256,29091.00
12/14/2015 20:00,2,0.000,ALERT,212.61,301.17,59.996,1450141203,"201051344001135","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,305680.6,305680.6,11281,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141258,29092.00
12/14/2015 20:00,2,0.000,ALERT,212.83,302.98,59.975,1450141203,"201051344000594","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,311626.7,311626.7,6626,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450141260,29093.00
12/14/2015 20:00,2,0.000,ALERT,213.06,300.57,60.007,1450141203,"201051344001203","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,311948.8,311948.8,11293,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141262,29094.00
12/14/2015 20:00,2,0.000,ALERT,212.61,301.17,59.991,1450141203,"274151322000054","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,579482.0,579482.0,515,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450141264,29095.00
12/14/2015 20:00,2,0.000,ALERT,213.51,302.07,60.012,1450141203,"201051344000867","219011344069620",0.00,2.00,0,299.97,305.68,0.0,0.0,0.000,300739.0,300739.0,6625,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141265,29096.00
12/14/2015 20:00,2,0.000,ALERT,212.83,300.87,60.007,1450141203,"201051344001093","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,310051.7,310051.7,11307,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141267,29097.00
12/14/2015 20:00,2,0.000,ALERT,213.06,302.37,60.012,1450141203,"201051344000900","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,313767.7,313767.7,6632,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450141269,29098.00
12/14/2015 20:00,2,0.000,ALERT,213.51,302.07,60.007,1450141203,"201051344000648","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,307551.4,307551.4,6619,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141271,29099.00
12/14/2015 20:00,2,0.000,ALERT,213.29,302.98,60.018,1450141203,"201051344000569","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,315137.6,315137.6,6620,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141273,29100.00
12/14/2015 20:00,2,0.000,ALERT,213.29,302.68,60.012,1450141203,"201051344000983","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,310458.1,310458.1,6620,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141275,29101.00
12/14/2015 20:00,2,0.000,ALERT,213.29,302.37,60.012,1450141203,"201051344001158","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,306008.4,306008.4,6623,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141276,29102.00
12/14/2015 20:00,2,0.000,ALERT,213.74,302.98,60.012,1450141203,"201051344000576","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,308001.3,308001.3,6628,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450141278,29103.00
12/14/2015 20:00,2,0.000,ALERT,212.83,299.97,60.007,1450141203,"274151322000087","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,554935.2,554935.2,519,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450141280,29104.00
12/14/2015 20:15,2,0.000,ALERT,213.51,302.07,59.954,1450142103,"201051344000645","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,308743.5,308743.5,6628,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142105,29105.00
12/14/2015 20:15,2,0.000,ALERT,212.83,299.67,59.949,1450142103,"274151322000085","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,582186.4,582186.4,518,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142107,29106.00
12/14/2015 20:15,2,0.000,ALERT,213.51,301.77,59.949,1450142103,"201051344000633","219011344069620",0.00,0.50,0,298.47,305.38,0.0,0.0,0.000,301582.7,301582.7,6634,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142109,29107.00
12/14/2015 20:15,2,0.000,ALERT,213.06,302.07,59.965,1450142103,"201051344000469","219011344069620",0.00,0.00,0,299.37,305.38,0.0,0.0,0.000,302529.3,302529.3,6635,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450142111,29108.00
12/14/2015 20:15,2,0.000,ALERT,212.83,301.17,59.954,1450142103,"201051344000646","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,307449.1,307449.1,11285,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142113,29109.00
12/14/2015 20:15,2,0.000,ALERT,212.16,300.27,59.949,1450142103,"274151322000052","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,589730.2,589730.2,518,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142114,29110.00
12/14/2015 20:15,2,0.000,ALERT,213.06,301.47,59.986,1450142103,"201051344000585","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,312070.2,312070.2,11291,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142116,29111.00
12/14/2015 20:15,2,0.000,ALERT,213.06,301.47,59.991,1450142103,"201051344001230","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,310564.7,310564.7,11322,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142118,29112.00
12/14/2015 20:15,2,0.000,ALERT,213.51,301.77,59.975,1450142103,"201051344000582","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,305337.6,305337.6,11284,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142120,29113.00
12/14/2015 20:15,2,0.000,ALERT,212.61,301.17,59.991,1450142103,"201051344000955","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,314190.5,314190.5,11286,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142122,29114.00
12/14/2015 20:15,2,0.000,ALERT,212.38,299.37,59.959,1450142103,"274151322000094","219011344069620",0.00,0.50,0,298.47,301.47,0.0,0.0,0.000,475649.1,475649.1,542,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142124,29115.00
12/14/2015 20:15,2,0.000,ALERT,213.06,302.37,59.975,1450142103,"201051344000579","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,316140.2,316140.2,6624,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142125,29116.00
12/14/2015 20:15,2,0.000,ALERT,212.83,301.77,60.002,1450142103,"201051344000890","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,312808.9,312808.9,11296,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142127,29117.00
12/14/2015 20:15,2,0.000,ALERT,213.06,301.17,59.970,1450142103,"201051344000438","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,314493.9,314493.9,11288,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142129,29118.00
12/14/2015 20:15,2,0.000,ALERT,213.29,300.87,59.965,1450142103,"201051344000417","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,308661.0,308661.0,11296,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142131,29119.00
12/14/2015 20:15,2,0.000,ALERT,212.38,300.27,59.975,1450142103,"274151322000083","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,584242.8,584242.8,518,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142133,29120.00
12/14/2015 20:15,2,0.000,ALERT,213.06,299.97,59.959,1450142103,"274151322000076","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,620497.0,620497.0,518,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142135,29121.00
12/14/2015 20:15,2,0.000,ALERT,212.83,302.37,59.975,1450142103,"201051344000868","219011344069620",0.00,1.00,0,300.87,306.28,0.0,0.0,0.000,300260.8,300260.8,6629,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142137,29122.00
12/14/2015 20:15,2,0.000,ALERT,212.61,301.17,60.007,1450142103,"274151322000095","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,613464.2,613464.2,517,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142139,29123.00
12/14/2015 20:15,2,0.000,ALERT,212.61,301.47,59.970,1450142103,"201051344000988","219011344069620",0.00,1.50,0,297.87,305.08,0.0,0.0,0.000,300627.8,300627.8,6625,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450142140,29124.00
12/14/2015 20:15,2,0.000,ALERT,212.83,300.27,59.965,1450142103,"201051344001025","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,312552.9,312552.9,11290,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142142,29125.00
12/14/2015 20:15,2,0.000,ALERT,212.83,301.77,59.975,1450142103,"201051344000458","219011344069620",0.00,2.50,0,300.27,306.28,0.0,0.0,0.000,310464.3,310464.3,6626,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142144,29126.00
12/14/2015 20:15,2,0.000,ALERT,213.51,301.47,59.975,1450142103,"201051344000853","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,307368.3,307368.3,6630,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142146,29127.00
12/14/2015 20:15,2,0.000,ALERT,213.29,301.47,59.954,1450142103,"201051344000685","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,314180.6,314180.6,11300,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142147,29128.00
12/14/2015 20:15,2,0.000,ALERT,213.06,300.87,59.975,1450142103,"201051344000917","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,311866.3,311866.3,11312,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142149,29129.00
12/14/2015 20:15,2,0.000,ALERT,213.29,301.47,60.018,1450142103,"201051344001145","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,314962.5,314962.5,11317,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142151,29130.00
12/14/2015 20:15,2,0.000,ALERT,213.06,300.57,59.975,1450142103,"201051344000651","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,309003.9,309003.9,11292,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142153,29131.00
12/14/2015 20:15,2,0.000,ALERT,212.16,299.67,59.981,1450142103,"274151322000088","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,567382.5,567382.5,518,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450142155,29132.00
12/14/2015 20:15,2,0.000,ALERT,213.29,299.07,59.986,1450142103,"274151322000068","219011344069620",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,475530.0,475530.0,543,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142156,29133.00
12/14/2015 20:15,2,0.000,ALERT,212.83,301.47,59.970,1450142103,"201051344001135","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,305680.6,305680.6,11283,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142158,29134.00
12/14/2015 20:15,2,0.000,ALERT,212.38,302.07,59.975,1450142103,"201051344000594","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,311626.7,311626.7,6628,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142160,29135.00
12/14/2015 20:15,2,0.000,ALERT,213.06,300.87,60.002,1450142103,"201051344001203","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,311948.8,311948.8,11295,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142162,29136.00
12/14/2015 20:15,2,0.000,ALERT,212.16,299.97,59.970,1450142103,"274151322000054","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,579482.0,579482.0,517,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142164,29137.00
12/14/2015 20:15,2,0.000,ALERT,213.06,301.47,59.970,1450142103,"201051344000867","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,300739.0,300739.0,6627,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450142165,29138.00
12/14/2015 20:15,2,0.000,ALERT,213.06,301.47,59.981,1450142103,"201051344001093","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,310051.7,310051.7,11309,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142167,29139.00
12/14/2015 20:15,2,0.000,ALERT,212.61,301.77,60.007,1450142103,"201051344000900","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,313767.7,313767.7,6634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450142169,29140.00
12/14/2015 20:15,2,0.000,ALERT,213.06,301.17,59.965,1450142103,"201051344000648","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,307551.4,307551.4,6621,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142171,29141.00
12/14/2015 20:15,2,0.000,ALERT,213.06,302.68,59.970,1450142103,"201051344000569","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,315137.6,315137.6,6622,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450142173,29142.00
12/14/2015 20:15,2,0.000,ALERT,212.83,302.07,60.023,1450142103,"201051344000983","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,310458.1,310458.1,6622,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142174,29143.00
12/14/2015 20:15,2,0.000,ALERT,212.83,301.47,59.975,1450142103,"201051344001158","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,306008.4,306008.4,6625,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142176,29144.00
12/14/2015 20:15,2,0.000,ALERT,213.51,302.37,59.981,1450142103,"201051344000576","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,308001.3,308001.3,6630,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142178,29145.00
12/14/2015 20:15,2,0.000,ALERT,212.38,299.67,59.970,1450142103,"274151322000087","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,554935.2,554935.2,521,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450142180,29146.00
12/14/2015 20:30,2,0.000,ALERT,213.51,302.07,59.986,1450143003,"201051344000645","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,308743.5,308743.5,6630,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143005,29147.00
12/14/2015 20:30,2,0.000,ALERT,212.61,300.27,59.975,1450143003,"274151322000085","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,582186.4,582186.4,520,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143007,29148.00
12/14/2015 20:30,2,0.000,ALERT,213.74,302.07,59.954,1450143003,"201051344000633","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,301582.7,301582.7,6636,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143009,29149.00
12/14/2015 20:30,2,0.000,ALERT,213.29,302.07,59.986,1450143003,"201051344000469","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,302529.3,302529.3,6637,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143010,29150.00
12/14/2015 20:30,2,0.000,ALERT,213.29,302.37,59.981,1450143003,"201051344000646","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,307449.1,307449.1,11287,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143012,29151.00
12/14/2015 20:30,2,0.000,ALERT,212.38,301.47,59.986,1450143003,"274151322000052","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,589730.2,589730.2,520,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143014,29152.00
12/14/2015 20:30,2,0.000,ALERT,213.74,302.68,59.981,1450143003,"201051344000585","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,312070.2,312070.2,11293,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143016,29153.00
12/14/2015 20:30,2,0.000,ALERT,213.51,302.37,59.986,1450143003,"201051344001230","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,310564.7,310564.7,11324,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143018,29154.00
12/14/2015 20:30,2,0.000,ALERT,213.96,302.98,59.991,1450143003,"201051344000582","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,305337.6,305337.6,11286,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143019,29155.00
12/14/2015 20:30,2,0.000,ALERT,213.29,302.37,59.981,1450143003,"201051344000955","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,314190.5,314190.5,11288,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143021,29156.00
12/14/2015 20:30,2,0.000,ALERT,212.61,299.37,59.981,1450143003,"274151322000094","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,475649.1,475649.1,544,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143023,29157.00
12/14/2015 20:30,2,0.000,ALERT,213.29,302.98,59.986,1450143003,"201051344000579","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,316140.2,316140.2,6626,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143025,29158.00
12/14/2015 20:30,2,0.000,ALERT,213.51,302.68,59.981,1450143003,"201051344000890","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,312808.9,312808.9,11298,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143027,29159.00
12/14/2015 20:30,2,0.000,ALERT,213.51,301.77,59.986,1450143003,"201051344000438","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,314493.9,314493.9,11290,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143028,29160.00
12/14/2015 20:30,2,0.000,ALERT,213.96,301.77,59.975,1450143003,"201051344000417","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,308661.0,308661.0,11298,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143030,29161.00
12/14/2015 20:30,2,0.000,ALERT,212.61,300.87,60.018,1450143003,"274151322000083","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,584242.8,584242.8,520,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143032,29162.00
12/14/2015 20:30,2,0.000,ALERT,213.29,301.17,59.981,1450143003,"274151322000076","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,620497.0,620497.0,520,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143034,29163.00
12/14/2015 20:30,2,0.000,ALERT,213.29,302.98,59.981,1450143003,"201051344000868","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,300260.8,300260.8,6631,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143036,29164.00
12/14/2015 20:30,2,0.000,ALERT,212.38,301.17,59.981,1450143003,"274151322000095","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,613464.2,613464.2,519,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143038,29165.00
12/14/2015 20:30,2,0.000,ALERT,213.06,302.07,59.981,1450143003,"201051344000988","219011344069620",0.00,1.50,0,297.57,303.58,0.0,0.0,0.000,300627.8,300627.8,6627,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143040,29166.00
12/14/2015 20:30,2,0.000,ALERT,213.29,301.47,59.991,1450143003,"201051344001025","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,312552.9,312552.9,11292,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143041,29167.00
12/14/2015 20:30,2,0.000,ALERT,213.06,302.07,59.986,1450143003,"201051344000458","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,310464.3,310464.3,6628,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143043,29168.00
12/14/2015 20:30,2,0.000,ALERT,213.74,302.07,59.991,1450143003,"201051344000853","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,307368.3,307368.3,6632,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143045,29169.00
12/14/2015 20:30,2,0.000,ALERT,213.96,302.37,59.970,1450143003,"201051344000685","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,314180.6,314180.6,11302,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143047,29170.00
12/14/2015 20:30,2,0.000,ALERT,213.96,302.07,59.981,1450143003,"201051344000917","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,311866.3,311866.3,11314,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143049,29171.00
12/14/2015 20:30,2,0.000,ALERT,213.96,302.68,59.981,1450143003,"201051344001145","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,314962.5,314962.5,11319,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143051,29172.00
12/14/2015 20:30,2,0.000,ALERT,213.74,301.77,59.991,1450143003,"201051344000651","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,309003.9,309003.9,11294,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143052,29173.00
12/14/2015 20:30,2,0.000,ALERT,212.16,299.97,60.007,1450143003,"274151322000088","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,567382.5,567382.5,520,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143054,29174.00
12/14/2015 20:30,2,0.000,ALERT,213.06,299.07,59.981,1450143003,"274151322000068","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,475530.0,475530.0,545,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143056,29175.00
12/14/2015 20:30,2,0.000,ALERT,213.29,302.68,60.028,1450143003,"201051344001135","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,305680.6,305680.6,11285,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143058,29176.00
12/14/2015 20:30,2,0.000,ALERT,212.83,302.68,60.018,1450143003,"201051344000594","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,311626.7,311626.7,6630,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143060,29177.00
12/14/2015 20:30,2,0.000,ALERT,213.74,302.37,60.007,1450143003,"201051344001203","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,311948.8,311948.8,11297,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143061,29178.00
12/14/2015 20:30,2,0.000,ALERT,212.38,300.87,59.986,1450143003,"274151322000054","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,579482.0,579482.0,519,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143063,29179.00
12/14/2015 20:30,2,0.000,ALERT,213.29,301.17,59.965,1450143003,"201051344000867","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,300739.0,300739.0,6629,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143065,29180.00
12/14/2015 20:30,2,0.000,ALERT,213.74,302.37,59.986,1450143003,"201051344001093","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,310051.7,310051.7,11311,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143067,29181.00
12/14/2015 20:30,2,0.000,ALERT,213.06,302.07,59.996,1450143003,"201051344000900","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,313767.7,313767.7,6636,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143068,29182.00
12/14/2015 20:30,2,0.000,ALERT,213.29,301.47,59.996,1450143003,"201051344000648","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,307551.4,307551.4,6623,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143070,29183.00
12/14/2015 20:30,2,0.000,ALERT,213.06,302.68,59.986,1450143003,"201051344000569","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,315137.6,315137.6,6624,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143072,29184.00
12/14/2015 20:30,2,0.000,ALERT,213.06,302.07,59.986,1450143003,"201051344000983","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,310458.1,310458.1,6624,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143074,29185.00
12/14/2015 20:30,2,0.000,ALERT,213.29,302.07,60.002,1450143003,"201051344001158","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,306008.4,306008.4,6627,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143076,29186.00
12/14/2015 20:30,2,0.000,ALERT,213.51,302.37,59.986,1450143003,"201051344000576","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,308001.3,308001.3,6632,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143077,29187.00
12/14/2015 20:30,2,0.000,ALERT,212.38,299.07,59.986,1450143003,"274151322000087","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,554935.2,554935.2,523,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143079,29188.00
12/14/2015 20:45,2,0.000,ALERT,213.74,302.37,59.975,1450143903,"201051344000645","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,308743.5,308743.5,6632,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143905,29189.00
12/14/2015 20:45,2,0.000,ALERT,213.06,300.27,59.970,1450143903,"274151322000085","219011344069620",0.00,1.50,0,298.77,301.77,0.0,0.0,0.000,582186.4,582186.4,522,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143907,29190.00
12/14/2015 20:45,2,0.000,ALERT,213.96,302.07,59.933,1450143903,"201051344000633","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,301582.7,301582.7,6638,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143908,29191.00
12/14/2015 20:45,2,0.000,ALERT,213.29,301.77,59.965,1450143903,"201051344000469","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,302529.3,302529.3,6639,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143910,29192.00
12/14/2015 20:45,2,0.000,ALERT,213.06,302.37,59.944,1450143903,"201051344000646","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,307449.1,307449.1,11289,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143912,29193.00
12/14/2015 20:45,2,0.000,ALERT,212.61,300.87,59.991,1450143903,"274151322000052","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,589730.2,589730.2,522,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143914,29194.00
12/14/2015 20:45,2,0.000,ALERT,213.51,302.37,59.986,1450143903,"201051344000585","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,312070.2,312070.2,11295,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143916,29195.00
12/14/2015 20:45,2,0.000,ALERT,213.51,302.98,59.954,1450143903,"201051344001230","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,310564.7,310564.7,11326,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143917,29196.00
12/14/2015 20:45,2,0.000,ALERT,213.74,302.98,60.002,1450143903,"201051344000582","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,305337.6,305337.6,11288,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143919,29197.00
12/14/2015 20:45,2,0.000,ALERT,212.83,302.07,59.975,1450143903,"201051344000955","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,314190.5,314190.5,11290,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143921,29198.00
12/14/2015 20:45,2,0.000,ALERT,212.83,299.97,59.975,1450143903,"274151322000094","219011344069620",0.00,0.50,0,298.17,301.17,0.0,0.0,0.000,475649.1,475649.1,546,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143923,29199.00
12/14/2015 20:45,2,0.000,ALERT,213.29,302.68,59.970,1450143903,"201051344000579","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,316140.2,316140.2,6628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143924,29200.00
