ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 20:45,2,0.000,ALERT,213.06,302.68,59.970,1450143903,"201051344000890","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,312808.9,312808.9,11300,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143926,29201.00
12/14/2015 20:45,2,0.000,ALERT,213.29,302.07,60.002,1450143903,"201051344000438","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,314493.9,314493.9,11292,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143928,29202.00
12/14/2015 20:45,2,0.000,ALERT,213.29,301.47,59.970,1450143903,"201051344000417","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,308661.0,308661.0,11300,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143930,29203.00
12/14/2015 20:45,2,0.000,ALERT,213.06,300.87,60.012,1450143903,"274151322000083","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,584242.8,584242.8,522,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143932,29204.00
12/14/2015 20:45,2,0.000,ALERT,213.29,300.27,59.965,1450143903,"274151322000076","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,620497.0,620497.0,522,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143934,29205.00
12/14/2015 20:45,2,0.000,ALERT,213.29,302.68,59.991,1450143903,"201051344000868","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,300260.8,300260.8,6633,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143936,29206.00
12/14/2015 20:45,2,0.000,ALERT,212.83,301.47,59.965,1450143903,"274151322000095","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,613464.2,613464.2,521,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143937,29207.00
12/14/2015 20:45,2,0.000,ALERT,212.83,301.47,60.007,1450143903,"201051344000988","219011344069620",0.00,1.50,0,297.57,303.58,0.0,0.0,0.000,300627.8,300627.8,6629,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143939,29208.00
12/14/2015 20:45,2,0.000,ALERT,213.06,301.47,59.975,1450143903,"201051344001025","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,312552.9,312552.9,11294,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143941,29209.00
12/14/2015 20:45,2,0.000,ALERT,213.06,302.07,59.981,1450143903,"201051344000458","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,310464.3,310464.3,6630,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143943,29210.00
12/14/2015 20:45,2,0.000,ALERT,213.74,301.77,60.007,1450143903,"201051344000853","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,307368.3,307368.3,6634,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143945,29211.00
12/14/2015 20:45,2,0.000,ALERT,213.51,302.37,59.981,1450143903,"201051344000685","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,314180.6,314180.6,11304,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143946,29212.00
12/14/2015 20:45,2,0.000,ALERT,213.29,301.77,59.975,1450143903,"201051344000917","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,311866.3,311866.3,11316,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143948,29213.00
12/14/2015 20:45,2,0.000,ALERT,213.51,302.37,59.991,1450143903,"201051344001145","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,314962.5,314962.5,11321,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143950,29214.00
12/14/2015 20:45,2,0.000,ALERT,213.29,301.47,59.986,1450143903,"201051344000651","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,309003.9,309003.9,11296,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143952,29215.00
12/14/2015 20:45,2,0.000,ALERT,212.38,300.27,59.981,1450143903,"274151322000088","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,567382.5,567382.5,522,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143954,29216.00
12/14/2015 20:45,2,0.000,ALERT,213.29,299.67,59.986,1450143903,"274151322000068","219011344069620",0.00,2.00,0,298.17,301.17,0.0,0.0,0.000,475530.0,475530.0,547,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143955,29217.00
12/14/2015 20:45,2,0.000,ALERT,213.06,302.37,59.996,1450143903,"201051344001135","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,305680.6,305680.6,11287,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143957,29218.00
12/14/2015 20:45,2,0.000,ALERT,212.83,302.37,60.023,1450143903,"201051344000594","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,311626.7,311626.7,6632,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143959,29219.00
12/14/2015 20:45,2,0.000,ALERT,213.29,302.07,60.034,1450143903,"201051344001203","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,311948.8,311948.8,11299,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143961,29220.00
12/14/2015 20:45,2,0.000,ALERT,212.38,300.87,59.981,1450143903,"274151322000054","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,579482.0,579482.0,521,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143962,29221.00
12/14/2015 20:45,2,0.000,ALERT,213.51,301.77,59.991,1450143903,"201051344000867","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,300739.0,300739.0,6631,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143964,29222.00
12/14/2015 20:45,2,0.000,ALERT,213.29,302.07,59.938,1450143903,"201051344001093","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,310051.7,310051.7,11313,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143966,29223.00
12/14/2015 20:45,2,0.000,ALERT,213.06,301.77,59.981,1450143903,"201051344000900","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,313767.7,313767.7,6638,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143968,29224.00
12/14/2015 20:45,2,0.000,ALERT,213.29,301.17,59.975,1450143903,"201051344000648","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,307551.4,307551.4,6625,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143970,29225.00
12/14/2015 20:45,2,0.000,ALERT,213.29,302.37,59.970,1450143903,"201051344000569","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,315137.6,315137.6,6626,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143971,29226.00
12/14/2015 20:45,2,0.000,ALERT,213.06,302.07,59.975,1450143903,"201051344000983","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,310458.1,310458.1,6626,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143973,29227.00
12/14/2015 20:45,2,0.000,ALERT,213.06,301.77,60.012,1450143903,"201051344001158","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,306008.4,306008.4,6629,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143975,29228.00
12/14/2015 20:45,2,0.000,ALERT,213.74,302.37,59.933,1450143903,"201051344000576","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,308001.3,308001.3,6634,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450143977,29229.00
12/14/2015 20:45,2,0.000,ALERT,212.61,299.97,59.981,1450143903,"274151322000087","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,554935.2,554935.2,525,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450143979,29230.00
12/14/2015 21:00,2,0.000,ALERT,213.29,301.47,59.986,1450144803,"201051344000645","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,308743.5,308743.5,6634,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450144805,29231.00
12/14/2015 21:00,2,0.000,ALERT,212.16,298.77,60.012,1450144803,"274151322000085","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,582186.4,582186.4,524,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450144807,29232.00
12/14/2015 21:00,2,0.000,ALERT,213.51,301.17,60.002,1450144803,"201051344000633","219011344069620",0.00,0.50,0,298.47,304.18,0.0,0.0,0.000,301582.7,301582.7,6640,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450144809,29233.00
12/14/2015 21:00,2,0.000,ALERT,213.06,301.47,60.002,1450144803,"201051344000469","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,302529.3,302529.3,6641,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144811,29234.00
12/14/2015 21:00,2,0.000,ALERT,212.16,301.17,59.996,1450144803,"201051344000646","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,307449.1,307449.1,11291,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144812,29235.00
12/14/2015 21:00,2,0.000,ALERT,211.48,298.17,60.002,1450144803,"274151322000052","219011344069620",0.00,1.00,0,297.26,303.28,0.0,0.0,0.000,589730.2,589730.2,524,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144814,29236.00
12/14/2015 21:00,2,0.000,ALERT,212.61,301.47,60.002,1450144803,"201051344000585","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,312070.2,312070.2,11297,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144816,29237.00
12/14/2015 21:00,2,0.000,ALERT,212.38,301.77,60.007,1450144803,"201051344001230","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,310564.7,310564.7,11328,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450144818,29238.00
12/14/2015 21:00,2,0.000,ALERT,212.83,302.37,60.028,1450144803,"201051344000582","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,305337.6,305337.6,11290,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450144820,29239.00
12/14/2015 21:00,2,0.000,ALERT,212.16,301.47,60.012,1450144803,"201051344000955","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,314190.5,314190.5,11292,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144821,29240.00
12/14/2015 21:00,2,0.000,ALERT,211.93,297.57,59.981,1450144803,"274151322000094","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,475649.1,475649.1,548,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450144823,29241.00
12/14/2015 21:00,2,0.000,ALERT,212.61,302.07,60.002,1450144803,"201051344000579","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,316140.2,316140.2,6630,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144825,29242.00
12/14/2015 21:00,2,0.000,ALERT,212.38,301.47,59.965,1450144803,"201051344000890","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,312808.9,312808.9,11302,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450144827,29243.00
12/14/2015 21:00,2,0.000,ALERT,212.38,300.87,60.002,1450144803,"201051344000438","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,314493.9,314493.9,11294,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450144829,29244.00
12/14/2015 21:00,2,0.000,ALERT,212.61,300.87,60.012,1450144803,"201051344000417","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,308661.0,308661.0,11302,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144831,29245.00
12/14/2015 21:00,2,0.000,ALERT,211.70,299.37,60.002,1450144803,"274151322000083","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,584242.8,584242.8,524,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144832,29246.00
12/14/2015 21:00,2,0.000,ALERT,212.61,298.47,60.023,1450144803,"274151322000076","219011344069620",0.00,1.00,0,297.57,303.28,0.0,0.0,0.000,620497.0,620497.0,524,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144834,29247.00
12/14/2015 21:00,2,0.000,ALERT,212.83,302.07,59.996,1450144803,"201051344000868","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,300260.8,300260.8,6635,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144836,29248.00
12/14/2015 21:00,2,0.000,ALERT,211.93,299.67,60.007,1450144803,"274151322000095","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,613464.2,613464.2,523,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144838,29249.00
12/14/2015 21:00,2,0.000,ALERT,212.61,301.17,60.002,1450144803,"201051344000988","219011344069620",0.00,1.50,0,297.57,304.18,0.0,0.0,0.000,300627.8,300627.8,6631,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450144840,29250.00
12/14/2015 21:00,2,0.000,ALERT,212.38,300.57,60.034,1450144803,"201051344001025","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,312552.9,312552.9,11296,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144842,29251.00
12/14/2015 21:00,2,0.000,ALERT,212.61,301.47,59.996,1450144803,"201051344000458","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,310464.3,310464.3,6632,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144843,29252.00
12/14/2015 21:00,2,0.000,ALERT,213.29,301.17,60.007,1450144803,"201051344000853","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,307368.3,307368.3,6636,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144845,29253.00
12/14/2015 21:00,2,0.000,ALERT,212.83,301.47,60.002,1450144803,"201051344000685","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,314180.6,314180.6,11306,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144847,29254.00
12/14/2015 21:00,2,0.000,ALERT,212.61,300.87,60.023,1450144803,"201051344000917","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,311866.3,311866.3,11318,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144849,29255.00
12/14/2015 21:00,2,0.000,ALERT,212.83,301.47,60.018,1450144803,"201051344001145","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,314962.5,314962.5,11323,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450144851,29256.00
12/14/2015 21:00,2,0.000,ALERT,212.61,300.57,60.018,1450144803,"201051344000651","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,309003.9,309003.9,11298,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144853,29257.00
12/14/2015 21:00,2,0.000,ALERT,211.48,299.07,60.012,1450144803,"274151322000088","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,567382.5,567382.5,524,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144854,29258.00
12/14/2015 21:00,2,0.000,ALERT,212.61,297.87,60.012,1450144803,"274151322000068","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,475530.0,475530.0,549,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144856,29259.00
12/14/2015 21:00,2,0.000,ALERT,212.16,301.17,60.023,1450144803,"201051344001135","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,305680.6,305680.6,11289,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144858,29260.00
12/14/2015 21:00,2,0.000,ALERT,212.38,302.07,60.018,1450144803,"201051344000594","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,311626.7,311626.7,6634,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144860,29261.00
12/14/2015 21:00,2,0.000,ALERT,212.61,300.87,60.023,1450144803,"201051344001203","219011344069620",0.00,0.50,0,299.67,305.38,0.0,0.0,0.000,311948.8,311948.8,11301,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144862,29262.00
12/14/2015 21:00,2,0.000,ALERT,211.70,299.37,60.028,1450144803,"274151322000054","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,579482.0,579482.0,523,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144864,29263.00
12/14/2015 21:00,2,0.000,ALERT,213.06,301.17,60.018,1450144803,"201051344000867","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,300739.0,300739.0,6633,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450144865,29264.00
12/14/2015 21:00,2,0.000,ALERT,212.38,300.87,60.012,1450144803,"201051344001093","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,310051.7,310051.7,11315,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450144867,29265.00
12/14/2015 21:00,2,0.000,ALERT,212.61,301.47,60.023,1450144803,"201051344000900","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,313767.7,313767.7,6640,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144869,29266.00
12/14/2015 21:00,2,0.000,ALERT,212.83,300.57,60.018,1450144803,"201051344000648","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,307551.4,307551.4,6627,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144871,29267.00
12/14/2015 21:00,2,0.000,ALERT,212.83,301.77,60.012,1450144803,"201051344000569","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,315137.6,315137.6,6628,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450144873,29268.00
12/14/2015 21:00,2,0.000,ALERT,212.83,301.47,60.018,1450144803,"201051344000983","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,310458.1,310458.1,6628,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450144874,29269.00
12/14/2015 21:00,2,0.000,ALERT,212.83,301.17,60.012,1450144803,"201051344001158","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,306008.4,306008.4,6631,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450144876,29270.00
12/14/2015 21:00,2,0.000,ALERT,213.29,301.77,60.012,1450144803,"201051344000576","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,308001.3,308001.3,6636,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144878,29271.00
12/14/2015 21:00,2,0.000,ALERT,211.93,297.57,60.007,1450144803,"274151322000087","219011344069620",0.00,2.00,0,296.36,302.07,0.0,0.0,0.000,554935.2,554935.2,527,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450144880,29272.00
12/14/2015 21:15,2,0.000,ALERT,213.29,301.77,59.975,1450145704,"201051344000645","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,308743.5,308743.5,6636,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450145706,29273.00
12/14/2015 21:15,2,0.000,ALERT,211.93,299.07,59.981,1450145704,"274151322000085","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,582186.4,582186.4,526,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145708,29274.00
12/14/2015 21:15,2,0.000,ALERT,213.51,301.77,59.981,1450145704,"201051344000633","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,301582.7,301582.7,6642,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450145709,29275.00
12/14/2015 21:15,2,0.000,ALERT,213.06,301.77,59.986,1450145704,"201051344000469","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,302529.3,302529.3,6643,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145711,29276.00
12/14/2015 21:15,2,0.000,ALERT,212.83,301.47,59.991,1450145704,"201051344000646","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,307449.1,307449.1,11293,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145713,29277.00
12/14/2015 21:15,2,0.000,ALERT,211.48,299.07,59.981,1450145704,"274151322000052","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,589730.2,589730.2,526,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450145715,29278.00
12/14/2015 21:15,2,0.000,ALERT,213.06,301.77,59.986,1450145704,"201051344000585","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,312070.2,312070.2,11299,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450145716,29279.00
12/14/2015 21:15,2,0.000,ALERT,213.06,302.07,60.012,1450145704,"201051344001230","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,310564.7,310564.7,11330,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145718,29280.00
12/14/2015 21:15,2,0.000,ALERT,213.51,302.68,59.996,1450145704,"201051344000582","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,305337.6,305337.6,11292,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450145720,29281.00
12/14/2015 21:15,2,0.000,ALERT,212.61,301.47,59.996,1450145704,"201051344000955","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,314190.5,314190.5,11294,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145722,29282.00
12/14/2015 21:15,2,0.000,ALERT,211.70,298.17,59.991,1450145704,"274151322000094","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,475649.1,475649.1,550,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450145724,29283.00
12/14/2015 21:15,2,0.000,ALERT,212.83,302.37,60.039,1450145704,"201051344000579","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,316140.2,316140.2,6632,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145725,29284.00
12/14/2015 21:15,2,0.000,ALERT,212.61,301.77,60.034,1450145704,"201051344000890","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,312808.9,312808.9,11304,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145727,29285.00
12/14/2015 21:15,2,0.000,ALERT,213.06,301.47,59.986,1450145704,"201051344000438","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,314493.9,314493.9,11296,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145729,29286.00
12/14/2015 21:15,2,0.000,ALERT,213.06,300.87,59.991,1450145704,"201051344000417","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,308661.0,308661.0,11304,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145731,29287.00
12/14/2015 21:15,2,0.000,ALERT,211.93,299.07,59.996,1450145704,"274151322000083","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,584242.8,584242.8,526,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145733,29288.00
12/14/2015 21:15,2,0.000,ALERT,212.38,298.47,59.991,1450145704,"274151322000076","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,620497.0,620497.0,526,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145735,29289.00
12/14/2015 21:15,2,0.000,ALERT,212.83,302.37,59.986,1450145704,"201051344000868","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,300260.8,300260.8,6637,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145737,29290.00
12/14/2015 21:15,2,0.000,ALERT,211.70,299.67,59.996,1450145704,"274151322000095","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,613464.2,613464.2,525,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145739,29291.00
12/14/2015 21:15,2,0.000,ALERT,212.61,301.47,60.002,1450145704,"201051344000988","219011344069620",0.00,1.00,0,296.66,303.58,0.0,0.0,0.000,300627.8,300627.8,6633,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145740,29292.00
12/14/2015 21:15,2,0.000,ALERT,212.83,300.87,60.034,1450145704,"201051344001025","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,312552.9,312552.9,11298,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145742,29293.00
12/14/2015 21:15,2,0.000,ALERT,212.61,301.77,59.996,1450145704,"201051344000458","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,310464.3,310464.3,6634,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450145744,29294.00
12/14/2015 21:15,2,0.000,ALERT,213.29,301.77,60.007,1450145704,"201051344000853","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,307368.3,307368.3,6638,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145746,29295.00
12/14/2015 21:15,2,0.000,ALERT,213.51,301.77,60.002,1450145704,"201051344000685","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,314180.6,314180.6,11308,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145748,29296.00
12/14/2015 21:15,2,0.000,ALERT,213.06,301.17,60.002,1450145704,"201051344000917","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,311866.3,311866.3,11320,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145750,29297.00
12/14/2015 21:15,2,0.000,ALERT,213.29,301.77,60.012,1450145704,"201051344001145","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,314962.5,314962.5,11325,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145751,29298.00
12/14/2015 21:15,2,0.000,ALERT,213.06,300.87,60.002,1450145704,"201051344000651","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,309003.9,309003.9,11300,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145753,29299.00
12/14/2015 21:15,2,0.000,ALERT,211.25,298.17,59.986,1450145704,"274151322000088","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,567382.5,567382.5,526,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145755,29300.00
12/14/2015 21:15,2,0.000,ALERT,212.16,297.87,60.034,1450145704,"274151322000068","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,475530.0,475530.0,551,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145757,29301.00
12/14/2015 21:15,2,0.000,ALERT,212.61,301.77,59.996,1450145704,"201051344001135","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,305680.6,305680.6,11291,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145759,29302.00
12/14/2015 21:15,2,0.000,ALERT,212.38,302.07,59.991,1450145704,"201051344000594","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,311626.7,311626.7,6636,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450145761,29303.00
12/14/2015 21:15,2,0.000,ALERT,213.06,301.47,60.007,1450145704,"201051344001203","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,311948.8,311948.8,11303,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145762,29304.00
12/14/2015 21:15,2,0.000,ALERT,211.48,299.37,60.023,1450145704,"274151322000054","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,579482.0,579482.0,525,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145764,29305.00
12/14/2015 21:15,2,0.000,ALERT,213.06,301.17,59.996,1450145704,"201051344000867","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,300739.0,300739.0,6635,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145766,29306.00
12/14/2015 21:15,2,0.000,ALERT,213.06,301.77,60.002,1450145704,"201051344001093","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,310051.7,310051.7,11317,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145768,29307.00
12/14/2015 21:15,2,0.000,ALERT,212.61,301.47,59.959,1450145704,"201051344000900","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,313767.7,313767.7,6642,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145770,29308.00
12/14/2015 21:15,2,0.000,ALERT,213.06,300.87,59.991,1450145704,"201051344000648","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,307551.4,307551.4,6629,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450145771,29309.00
12/14/2015 21:15,2,0.000,ALERT,212.83,302.37,59.991,1450145704,"201051344000569","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,315137.6,315137.6,6630,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145773,29310.00
12/14/2015 21:15,2,0.000,ALERT,212.83,301.77,59.965,1450145704,"201051344000983","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,310458.1,310458.1,6630,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145775,29311.00
12/14/2015 21:15,2,0.000,ALERT,212.83,301.47,59.991,1450145704,"201051344001158","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,306008.4,306008.4,6633,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145777,29312.00
12/14/2015 21:15,2,0.000,ALERT,213.29,302.07,59.986,1450145704,"201051344000576","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,308001.3,308001.3,6638,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450145779,29313.00
12/14/2015 21:15,2,0.000,ALERT,211.70,297.87,59.991,1450145704,"274151322000087","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,554935.2,554935.2,529,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450145780,29314.00
12/14/2015 21:30,2,0.000,ALERT,213.51,302.07,59.975,1450146606,"201051344000645","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,308743.5,308743.5,6638,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450146608,29315.00
12/14/2015 21:30,2,0.000,ALERT,212.16,298.77,59.970,1450146606,"274151322000085","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,582186.4,582186.4,528,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146610,29316.00
12/14/2015 21:30,2,0.000,ALERT,213.74,301.77,59.986,1450146606,"201051344000633","219011344069620",0.00,0.50,0,298.17,303.88,0.0,0.0,0.000,301582.7,301582.7,6644,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450146611,29317.00
12/14/2015 21:30,2,0.000,ALERT,213.29,302.07,60.018,1450146606,"201051344000469","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,302529.3,302529.3,6645,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146613,29318.00
12/14/2015 21:30,2,0.000,ALERT,213.06,302.07,59.981,1450146606,"201051344000646","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,307449.1,307449.1,11295,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450146615,29319.00
12/14/2015 21:30,2,0.000,ALERT,211.48,298.77,59.981,1450146606,"274151322000052","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,589730.2,589730.2,528,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450146617,29320.00
12/14/2015 21:30,2,0.000,ALERT,213.29,302.07,59.981,1450146606,"201051344000585","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,312070.2,312070.2,11301,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450146619,29321.00
12/14/2015 21:30,2,0.000,ALERT,213.29,302.37,59.975,1450146606,"201051344001230","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,310564.7,310564.7,11332,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450146620,29322.00
12/14/2015 21:30,2,0.000,ALERT,213.74,302.98,59.981,1450146606,"201051344000582","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,305337.6,305337.6,11294,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146622,29323.00
12/14/2015 21:30,2,0.000,ALERT,213.06,302.37,59.981,1450146606,"201051344000955","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,314190.5,314190.5,11296,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146624,29324.00
12/14/2015 21:30,2,0.000,ALERT,211.93,298.47,59.975,1450146606,"274151322000094","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,475649.1,475649.1,552,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146626,29325.00
12/14/2015 21:30,2,0.000,ALERT,213.06,302.68,59.975,1450146606,"201051344000579","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,316140.2,316140.2,6634,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450146628,29326.00
12/14/2015 21:30,2,0.000,ALERT,213.06,302.37,59.965,1450146606,"201051344000890","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,312808.9,312808.9,11306,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146630,29327.00
12/14/2015 21:30,2,0.000,ALERT,213.29,302.07,59.965,1450146606,"201051344000438","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,314493.9,314493.9,11298,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146631,29328.00
12/14/2015 21:30,2,0.000,ALERT,213.51,301.77,59.970,1450146606,"201051344000417","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,308661.0,308661.0,11306,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146633,29329.00
12/14/2015 21:30,2,0.000,ALERT,212.16,299.97,59.959,1450146606,"274151322000083","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,584242.8,584242.8,528,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450146635,29330.00
12/14/2015 21:30,2,0.000,ALERT,212.61,299.67,59.922,1450146606,"274151322000076","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,620497.0,620497.0,528,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146637,29331.00
12/14/2015 21:30,2,0.000,ALERT,213.06,302.68,59.965,1450146606,"201051344000868","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,300260.8,300260.8,6639,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146639,29332.00
12/14/2015 21:30,2,0.000,ALERT,211.93,300.27,59.965,1450146606,"274151322000095","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,613464.2,613464.2,527,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450146641,29333.00
12/14/2015 21:30,2,0.000,ALERT,212.83,301.77,59.970,1450146606,"201051344000988","219011344069620",0.00,1.00,0,296.96,303.88,0.0,0.0,0.000,300627.8,300627.8,6635,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450146642,29334.00
12/14/2015 21:30,2,0.000,ALERT,213.06,301.17,59.965,1450146606,"201051344001025","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,312552.9,312552.9,11300,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146644,29335.00
12/14/2015 21:30,2,0.000,ALERT,212.83,302.07,59.949,1450146606,"201051344000458","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,310464.3,310464.3,6636,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146646,29336.00
12/14/2015 21:30,2,0.000,ALERT,213.74,302.07,59.949,1450146606,"201051344000853","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,307368.3,307368.3,6640,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450146648,29337.00
12/14/2015 21:30,2,0.000,ALERT,213.51,302.07,59.965,1450146606,"201051344000685","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,314180.6,314180.6,11310,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146650,29338.00
12/14/2015 21:30,2,0.000,ALERT,213.29,301.47,59.970,1450146606,"201051344000917","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,311866.3,311866.3,11322,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146651,29339.00
12/14/2015 21:30,2,0.000,ALERT,213.51,302.37,59.965,1450146606,"201051344001145","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,314962.5,314962.5,11327,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146653,29340.00
12/14/2015 21:30,2,0.000,ALERT,213.29,301.17,59.970,1450146606,"201051344000651","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,309003.9,309003.9,11302,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450146655,29341.00
12/14/2015 21:30,2,0.000,ALERT,211.70,299.07,59.965,1450146606,"274151322000088","219011344069620",0.00,2.00,0,297.26,300.57,0.0,0.0,0.000,567382.5,567382.5,528,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450146657,29342.00
12/14/2015 21:30,2,0.000,ALERT,212.61,298.17,59.959,1450146606,"274151322000068","219011344069620",0.00,2.00,0,296.96,299.97,0.0,0.0,0.000,475530.0,475530.0,553,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146659,29343.00
12/14/2015 21:30,2,0.000,ALERT,212.83,301.77,59.959,1450146606,"201051344001135","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,305680.6,305680.6,11293,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450146660,29344.00
12/14/2015 21:30,2,0.000,ALERT,212.61,302.37,59.970,1450146606,"201051344000594","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,311626.7,311626.7,6638,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146662,29345.00
12/14/2015 21:30,2,0.000,ALERT,213.29,301.77,59.959,1450146606,"201051344001203","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,311948.8,311948.8,11305,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146664,29346.00
