ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 21:30,2,0.000,ALERT,211.70,299.07,59.944,1450146606,"274151322000054","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,579482.0,579482.0,527,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146666,29347.00
12/14/2015 21:30,2,0.000,ALERT,213.29,301.47,59.970,1450146606,"201051344000867","219011344069620",0.00,1.50,0,299.07,304.48,0.0,0.0,0.000,300739.0,300739.0,6637,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450146668,29348.00
12/14/2015 21:30,2,0.000,ALERT,213.29,302.07,59.965,1450146606,"201051344001093","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,310051.7,310051.7,11319,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146670,29349.00
12/14/2015 21:30,2,0.000,ALERT,212.83,302.07,59.944,1450146606,"201051344000900","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,313767.7,313767.7,6644,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146671,29350.00
12/14/2015 21:30,2,0.000,ALERT,213.29,301.77,59.970,1450146606,"201051344000648","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,307551.4,307551.4,6631,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450146673,29351.00
12/14/2015 21:30,2,0.000,ALERT,213.06,303.28,59.965,1450146606,"201051344000569","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,315137.6,315137.6,6632,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146675,29352.00
12/14/2015 21:30,2,0.000,ALERT,213.06,302.68,59.965,1450146606,"201051344000983","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,310458.1,310458.1,6632,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450146677,29353.00
12/14/2015 21:30,2,0.000,ALERT,213.29,302.68,59.959,1450146606,"201051344001158","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,306008.4,306008.4,6635,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450146679,29354.00
12/14/2015 21:30,2,0.000,ALERT,213.51,302.68,59.959,1450146606,"201051344000576","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,308001.3,308001.3,6640,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450146680,29355.00
12/14/2015 21:30,2,0.000,ALERT,212.16,297.87,59.922,1450146606,"274151322000087","219011344069620",0.00,2.00,0,296.66,299.97,0.0,0.0,0.000,554935.2,554935.2,531,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450146682,29356.00
12/14/2015 21:45,2,0.000,ALERT,213.51,302.07,59.954,1450147503,"201051344000645","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,308743.5,308743.5,6640,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450147505,29357.00
12/14/2015 21:45,2,0.000,ALERT,211.93,299.67,59.944,1450147503,"274151322000085","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,582186.4,582186.4,530,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450147507,29358.00
12/14/2015 21:45,2,0.000,ALERT,213.51,301.47,59.917,1450147503,"201051344000633","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,301582.7,301582.7,6646,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450147509,29359.00
12/14/2015 21:45,2,0.000,ALERT,213.06,301.77,59.954,1450147503,"201051344000469","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,302529.3,302529.3,6647,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147511,29360.00
12/14/2015 21:45,2,0.000,ALERT,212.83,301.77,59.912,1450147503,"201051344000646","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,307449.1,307449.1,11297,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147512,29361.00
12/14/2015 21:45,2,0.000,ALERT,211.93,300.87,59.954,1450147503,"274151322000052","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,589730.2,589730.2,530,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147514,29362.00
12/14/2015 21:45,2,0.000,ALERT,213.29,302.07,59.959,1450147503,"201051344000585","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,312070.2,312070.2,11303,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147516,29363.00
12/14/2015 21:45,2,0.000,ALERT,213.06,302.07,59.944,1450147503,"201051344001230","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,310564.7,310564.7,11334,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147518,29364.00
12/14/2015 21:45,2,0.000,ALERT,213.74,302.68,59.970,1450147503,"201051344000582","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,305337.6,305337.6,11296,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450147520,29365.00
12/14/2015 21:45,2,0.000,ALERT,212.61,301.77,59.959,1450147503,"201051344000955","219011344069620",0.00,0.50,0,300.27,303.28,0.0,0.0,0.000,314190.5,314190.5,11298,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147521,29366.00
12/14/2015 21:45,2,0.000,ALERT,211.93,299.37,59.954,1450147503,"274151322000094","219011344069620",0.00,0.00,0,297.26,300.27,0.0,0.0,0.000,475649.1,475649.1,554,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147523,29367.00
12/14/2015 21:45,2,0.000,ALERT,213.06,302.68,59.965,1450147503,"201051344000579","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,316140.2,316140.2,6636,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147525,29368.00
12/14/2015 21:45,2,0.000,ALERT,213.06,302.37,59.959,1450147503,"201051344000890","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,312808.9,312808.9,11308,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450147527,29369.00
12/14/2015 21:45,2,0.000,ALERT,213.06,301.77,59.965,1450147503,"201051344000438","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,314493.9,314493.9,11300,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147529,29370.00
12/14/2015 21:45,2,0.000,ALERT,213.29,301.17,59.965,1450147503,"201051344000417","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,308661.0,308661.0,11308,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147531,29371.00
12/14/2015 21:45,2,0.000,ALERT,212.16,299.97,59.944,1450147503,"274151322000083","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,584242.8,584242.8,530,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147533,29372.00
12/14/2015 21:45,2,0.000,ALERT,212.61,300.27,59.965,1450147503,"274151322000076","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,620497.0,620497.0,530,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147534,29373.00
12/14/2015 21:45,2,0.000,ALERT,213.06,302.68,59.975,1450147503,"201051344000868","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,300260.8,300260.8,6641,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147536,29374.00
12/14/2015 21:45,2,0.000,ALERT,211.93,300.57,59.933,1450147503,"274151322000095","219011344069620",0.00,0.00,0,299.07,302.07,0.0,0.0,0.000,613464.2,613464.2,529,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450147538,29375.00
12/14/2015 21:45,2,0.000,ALERT,212.61,301.47,59.991,1450147503,"201051344000988","219011344069620",0.00,1.00,0,297.57,303.88,0.0,0.0,0.000,300627.8,300627.8,6637,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147540,29376.00
12/14/2015 21:45,2,0.000,ALERT,212.83,300.87,59.965,1450147503,"201051344001025","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,312552.9,312552.9,11302,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147542,29377.00
12/14/2015 21:45,2,0.000,ALERT,212.83,302.07,59.933,1450147503,"201051344000458","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,310464.3,310464.3,6638,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147543,29378.00
12/14/2015 21:45,2,0.000,ALERT,213.51,302.07,59.970,1450147503,"201051344000853","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,307368.3,307368.3,6642,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450147545,29379.00
12/14/2015 21:45,2,0.000,ALERT,213.29,301.47,59.970,1450147503,"201051344000685","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,314180.6,314180.6,11312,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147547,29380.00
12/14/2015 21:45,2,0.000,ALERT,213.06,301.17,59.970,1450147503,"201051344000917","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,311866.3,311866.3,11324,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147549,29381.00
12/14/2015 21:45,2,0.000,ALERT,213.29,302.07,59.949,1450147503,"201051344001145","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,314962.5,314962.5,11329,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147550,29382.00
12/14/2015 21:45,2,0.000,ALERT,213.06,300.87,60.007,1450147503,"201051344000651","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,309003.9,309003.9,11304,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147552,29383.00
12/14/2015 21:45,2,0.000,ALERT,211.70,299.67,59.970,1450147503,"274151322000088","219011344069620",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,567382.5,567382.5,530,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147554,29384.00
12/14/2015 21:45,2,0.000,ALERT,212.61,299.07,59.970,1450147503,"274151322000068","219011344069620",0.00,1.50,0,297.26,300.27,0.0,0.0,0.000,475530.0,475530.0,555,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147556,29385.00
12/14/2015 21:45,2,0.000,ALERT,212.83,301.47,59.970,1450147503,"201051344001135","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,305680.6,305680.6,11295,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147558,29386.00
12/14/2015 21:45,2,0.000,ALERT,212.38,302.37,59.975,1450147503,"201051344000594","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,311626.7,311626.7,6640,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147560,29387.00
12/14/2015 21:45,2,0.000,ALERT,213.29,301.47,59.970,1450147503,"201051344001203","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,311948.8,311948.8,11307,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147561,29388.00
12/14/2015 21:45,2,0.000,ALERT,211.93,299.97,59.959,1450147503,"274151322000054","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,579482.0,579482.0,529,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147563,29389.00
12/14/2015 21:45,2,0.000,ALERT,213.06,301.47,60.002,1450147503,"201051344000867","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,300739.0,300739.0,6639,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147565,29390.00
12/14/2015 21:45,2,0.000,ALERT,213.06,301.47,59.975,1450147503,"201051344001093","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,310051.7,310051.7,11321,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147567,29391.00
12/14/2015 21:45,2,0.000,ALERT,212.61,301.47,59.970,1450147503,"201051344000900","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,313767.7,313767.7,6646,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450147568,29392.00
12/14/2015 21:45,2,0.000,ALERT,213.06,301.17,59.981,1450147503,"201051344000648","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,307551.4,307551.4,6633,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147570,29393.00
12/14/2015 21:45,2,0.000,ALERT,213.06,302.68,59.975,1450147503,"201051344000569","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,315137.6,315137.6,6634,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450147572,29394.00
12/14/2015 21:45,2,0.000,ALERT,212.83,302.37,59.970,1450147503,"201051344000983","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,310458.1,310458.1,6634,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450147574,29395.00
12/14/2015 21:45,2,0.000,ALERT,213.06,302.07,59.944,1450147503,"201051344001158","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,306008.4,306008.4,6637,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147576,29396.00
12/14/2015 21:45,2,0.000,ALERT,213.29,302.37,59.975,1450147503,"201051344000576","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,308001.3,308001.3,6642,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147578,29397.00
12/14/2015 21:45,2,0.000,ALERT,212.16,299.37,59.986,1450147503,"274151322000087","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,554935.2,554935.2,533,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450147579,29398.00
12/14/2015 22:00,2,0.000,ALERT,213.74,303.28,59.959,1450148403,"201051344000645","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,308743.5,308743.5,6642,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148405,29399.00
12/14/2015 22:00,2,0.000,ALERT,212.38,299.67,59.996,1450148403,"274151322000085","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,582186.4,582186.4,532,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148407,29400.00
12/14/2015 22:00,2,0.000,ALERT,213.96,302.98,59.981,1450148403,"201051344000633","219011344069620",0.00,0.00,0,298.17,304.18,0.0,0.0,0.000,301582.7,301582.7,6648,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450148409,29401.00
12/14/2015 22:00,2,0.000,ALERT,213.29,303.28,60.023,1450148403,"201051344000469","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,302529.3,302529.3,6649,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148411,29402.00
12/14/2015 22:00,2,0.000,ALERT,212.61,301.17,59.986,1450148403,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,307449.1,307449.1,11299,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148413,29403.00
12/14/2015 22:00,2,0.000,ALERT,211.70,300.27,59.981,1450148403,"274151322000052","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,589730.2,589730.2,532,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148414,29404.00
12/14/2015 22:00,2,0.000,ALERT,212.83,301.17,59.975,1450148403,"201051344000585","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,312070.2,312070.2,11305,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148416,29405.00
12/14/2015 22:00,2,0.000,ALERT,212.83,301.77,59.991,1450148403,"201051344001230","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,310564.7,310564.7,11336,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148418,29406.00
12/14/2015 22:00,2,0.000,ALERT,213.29,302.68,60.034,1450148403,"201051344000582","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,305337.6,305337.6,11298,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148420,29407.00
12/14/2015 22:00,2,0.000,ALERT,212.38,301.17,59.975,1450148403,"201051344000955","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,314190.5,314190.5,11300,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148422,29408.00
12/14/2015 22:00,2,0.000,ALERT,212.16,299.07,59.986,1450148403,"274151322000094","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,475649.1,475649.1,556,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148423,29409.00
12/14/2015 22:00,2,0.000,ALERT,213.29,303.58,59.986,1450148403,"201051344000579","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,316140.2,316140.2,6638,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148425,29410.00
12/14/2015 22:00,2,0.000,ALERT,212.61,301.47,59.975,1450148403,"201051344000890","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,312808.9,312808.9,11310,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148427,29411.00
12/14/2015 22:00,2,0.000,ALERT,212.83,301.17,59.981,1450148403,"201051344000438","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,314493.9,314493.9,11302,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148429,29412.00
12/14/2015 22:00,2,0.000,ALERT,213.06,300.87,59.981,1450148403,"201051344000417","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,308661.0,308661.0,11310,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148431,29413.00
12/14/2015 22:00,2,0.000,ALERT,212.16,299.67,59.975,1450148403,"274151322000083","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,584242.8,584242.8,532,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450148432,29414.00
12/14/2015 22:00,2,0.000,ALERT,212.83,299.67,59.970,1450148403,"274151322000076","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,620497.0,620497.0,532,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148434,29415.00
12/14/2015 22:00,2,0.000,ALERT,213.29,303.58,59.954,1450148403,"201051344000868","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,300260.8,300260.8,6643,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148436,29416.00
12/14/2015 22:00,2,0.000,ALERT,212.16,300.87,59.975,1450148403,"274151322000095","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,613464.2,613464.2,531,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148438,29417.00
12/14/2015 22:00,2,0.000,ALERT,213.06,302.98,59.970,1450148403,"201051344000988","219011344069620",0.00,1.00,0,297.26,304.48,0.0,0.0,0.000,300627.8,300627.8,6639,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148440,29418.00
12/14/2015 22:00,2,0.000,ALERT,212.38,299.97,59.975,1450148403,"201051344001025","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,312552.9,312552.9,11304,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148442,29419.00
12/14/2015 22:00,2,0.000,ALERT,213.06,302.98,59.991,1450148403,"201051344000458","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,310464.3,310464.3,6640,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148443,29420.00
12/14/2015 22:00,2,0.000,ALERT,213.51,302.37,59.981,1450148403,"201051344000853","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,307368.3,307368.3,6644,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450148445,29421.00
12/14/2015 22:00,2,0.000,ALERT,213.29,301.47,59.975,1450148403,"201051344000685","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,314180.6,314180.6,11314,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148447,29422.00
12/14/2015 22:00,2,0.000,ALERT,213.06,300.87,59.975,1450148403,"201051344000917","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,311866.3,311866.3,11326,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148449,29423.00
12/14/2015 22:00,2,0.000,ALERT,213.06,301.47,59.981,1450148403,"201051344001145","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,314962.5,314962.5,11331,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450148451,29424.00
12/14/2015 22:00,2,0.000,ALERT,212.83,300.57,59.981,1450148403,"201051344000651","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,309003.9,309003.9,11306,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148452,29425.00
12/14/2015 22:00,2,0.000,ALERT,211.70,299.67,59.986,1450148403,"274151322000088","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,567382.5,567382.5,532,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148454,29426.00
12/14/2015 22:00,2,0.000,ALERT,212.83,299.07,59.996,1450148403,"274151322000068","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,475530.0,475530.0,557,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450148456,29427.00
12/14/2015 22:00,2,0.000,ALERT,212.61,301.47,59.986,1450148403,"201051344001135","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,305680.6,305680.6,11297,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148458,29428.00
12/14/2015 22:00,2,0.000,ALERT,212.83,303.58,59.986,1450148403,"201051344000594","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,311626.7,311626.7,6642,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450148459,29429.00
12/14/2015 22:00,2,0.000,ALERT,213.06,301.17,59.986,1450148403,"201051344001203","219011344069620",0.00,0.50,0,299.67,305.38,0.0,0.0,0.000,311948.8,311948.8,11309,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148461,29430.00
12/14/2015 22:00,2,0.000,ALERT,211.93,299.67,59.975,1450148403,"274151322000054","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,579482.0,579482.0,531,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450148463,29431.00
12/14/2015 22:00,2,0.000,ALERT,213.51,302.68,59.965,1450148403,"201051344000867","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,300739.0,300739.0,6641,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450148465,29432.00
12/14/2015 22:00,2,0.000,ALERT,212.83,301.47,59.986,1450148403,"201051344001093","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,310051.7,310051.7,11323,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450148467,29433.00
12/14/2015 22:00,2,0.000,ALERT,213.06,302.98,59.986,1450148403,"201051344000900","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,313767.7,313767.7,6648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148469,29434.00
12/14/2015 22:00,2,0.000,ALERT,213.29,302.07,59.981,1450148403,"201051344000648","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,307551.4,307551.4,6635,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148471,29435.00
12/14/2015 22:00,2,0.000,ALERT,213.29,303.58,59.991,1450148403,"201051344000569","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,315137.6,315137.6,6636,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148472,29436.00
12/14/2015 22:00,2,0.000,ALERT,213.06,303.28,59.991,1450148403,"201051344000983","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,310458.1,310458.1,6636,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148474,29437.00
12/14/2015 22:00,2,0.000,ALERT,213.29,302.68,59.944,1450148403,"201051344001158","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,306008.4,306008.4,6639,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148476,29438.00
12/14/2015 22:00,2,0.000,ALERT,213.74,303.28,59.981,1450148403,"201051344000576","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,308001.3,308001.3,6644,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148478,29439.00
12/14/2015 22:00,2,0.000,ALERT,212.16,298.77,59.944,1450148403,"274151322000087","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,554935.2,554935.2,535,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450148480,29440.00
12/14/2015 22:15,2,0.000,ALERT,213.96,302.98,59.991,1450149303,"201051344000645","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,308743.5,308743.5,6644,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450149305,29441.00
12/14/2015 22:15,2,0.000,ALERT,212.38,300.27,59.986,1450149303,"274151322000085","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,582186.4,582186.4,534,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149307,29442.00
12/14/2015 22:15,2,0.000,ALERT,214.19,303.28,60.007,1450149303,"201051344000633","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,301582.7,301582.7,6650,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450149309,29443.00
12/14/2015 22:15,2,0.000,ALERT,213.74,303.58,59.996,1450149303,"201051344000469","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,302529.3,302529.3,6651,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149311,29444.00
12/14/2015 22:15,2,0.000,ALERT,212.61,301.77,60.012,1450149303,"201051344000646","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,307449.1,307449.1,11301,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149313,29445.00
12/14/2015 22:15,2,0.000,ALERT,212.38,300.57,60.002,1450149303,"274151322000052","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,589730.2,589730.2,534,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149314,29446.00
12/14/2015 22:15,2,0.000,ALERT,213.06,301.77,59.965,1450149303,"201051344000585","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,312070.2,312070.2,11307,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149316,29447.00
12/14/2015 22:15,2,0.000,ALERT,213.06,302.37,59.991,1450149303,"201051344001230","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,310564.7,310564.7,11338,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450149318,29448.00
12/14/2015 22:15,2,0.000,ALERT,213.51,302.98,59.996,1450149303,"201051344000582","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,305337.6,305337.6,11300,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450149320,29449.00
12/14/2015 22:15,2,0.000,ALERT,212.61,301.77,59.996,1450149303,"201051344000955","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,314190.5,314190.5,11302,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450149322,29450.00
12/14/2015 22:15,2,0.000,ALERT,212.61,299.97,60.002,1450149303,"274151322000094","219011344069620",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,475649.1,475649.1,558,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149323,29451.00
12/14/2015 22:15,2,0.000,ALERT,213.74,304.18,59.996,1450149303,"201051344000579","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,316140.2,316140.2,6640,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149325,29452.00
12/14/2015 22:15,2,0.000,ALERT,212.83,302.07,59.996,1450149303,"201051344000890","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,312808.9,312808.9,11312,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149327,29453.00
12/14/2015 22:15,2,0.000,ALERT,213.06,301.77,59.986,1450149303,"201051344000438","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,314493.9,314493.9,11304,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450149329,29454.00
12/14/2015 22:15,2,0.000,ALERT,213.29,301.47,59.981,1450149303,"201051344000417","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,308661.0,308661.0,11312,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450149331,29455.00
12/14/2015 22:15,2,0.000,ALERT,212.83,301.17,59.996,1450149303,"274151322000083","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,584242.8,584242.8,534,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149333,29456.00
12/14/2015 22:15,2,0.000,ALERT,213.29,300.57,59.996,1450149303,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,620497.0,620497.0,534,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149335,29457.00
12/14/2015 22:15,2,0.000,ALERT,213.74,304.48,60.002,1450149303,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,300260.8,300260.8,6645,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149337,29458.00
12/14/2015 22:15,2,0.000,ALERT,212.61,300.87,59.959,1450149303,"274151322000095","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,613464.2,613464.2,533,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450149339,29459.00
12/14/2015 22:15,2,0.000,ALERT,213.51,303.28,59.991,1450149303,"201051344000988","219011344069620",0.00,1.00,0,298.47,304.48,0.0,0.0,0.000,300627.8,300627.8,6641,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149341,29460.00
12/14/2015 22:15,2,0.000,ALERT,212.83,301.17,59.996,1450149303,"201051344001025","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,312552.9,312552.9,11306,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450149342,29461.00
12/14/2015 22:15,2,0.000,ALERT,213.51,303.88,59.991,1450149303,"201051344000458","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,310464.3,310464.3,6642,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149344,29462.00
12/14/2015 22:15,2,0.000,ALERT,214.19,303.28,59.981,1450149303,"201051344000853","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,307368.3,307368.3,6646,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149346,29463.00
12/14/2015 22:15,2,0.000,ALERT,213.51,302.07,59.981,1450149303,"201051344000685","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,314180.6,314180.6,11316,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450149348,29464.00
12/14/2015 22:15,2,0.000,ALERT,213.29,301.47,59.944,1450149303,"201051344000917","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,311866.3,311866.3,11328,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149349,29465.00
12/14/2015 22:15,2,0.000,ALERT,213.51,302.37,59.975,1450149303,"201051344001145","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,314962.5,314962.5,11333,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149351,29466.00
12/14/2015 22:15,2,0.000,ALERT,213.29,301.77,59.975,1450149303,"201051344000651","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,309003.9,309003.9,11308,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149353,29467.00
12/14/2015 22:15,2,0.000,ALERT,212.38,299.97,59.965,1450149303,"274151322000088","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,567382.5,567382.5,534,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149355,29468.00
12/14/2015 22:15,2,0.000,ALERT,213.06,299.97,59.970,1450149303,"274151322000068","219011344069620",0.00,1.50,0,297.87,300.87,0.0,0.0,0.000,475530.0,475530.0,559,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149357,29469.00
12/14/2015 22:15,2,0.000,ALERT,212.83,302.07,59.975,1450149303,"201051344001135","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,305680.6,305680.6,11299,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149358,29470.00
12/14/2015 22:15,2,0.000,ALERT,213.29,303.88,59.975,1450149303,"201051344000594","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,311626.7,311626.7,6644,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149360,29471.00
12/14/2015 22:15,2,0.000,ALERT,213.06,301.47,59.949,1450149303,"201051344001203","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,311948.8,311948.8,11311,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149362,29472.00
12/14/2015 22:15,2,0.000,ALERT,212.61,301.17,59.975,1450149303,"274151322000054","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,579482.0,579482.0,533,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149364,29473.00
12/14/2015 22:15,2,0.000,ALERT,213.96,302.98,59.981,1450149303,"201051344000867","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,300739.0,300739.0,6643,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149366,29474.00
12/14/2015 22:15,2,0.000,ALERT,213.06,301.77,59.981,1450149303,"201051344001093","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,310051.7,310051.7,11325,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149367,29475.00
12/14/2015 22:15,2,0.000,ALERT,213.51,303.58,59.981,1450149303,"201051344000900","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,313767.7,313767.7,6650,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149369,29476.00
12/14/2015 22:15,2,0.000,ALERT,213.96,302.98,60.012,1450149303,"201051344000648","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,307551.4,307551.4,6637,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149372,29477.00
12/14/2015 22:15,2,0.000,ALERT,213.74,304.18,59.991,1450149303,"201051344000569","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,315137.6,315137.6,6638,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450149373,29478.00
12/14/2015 22:15,2,0.000,ALERT,213.51,303.28,60.002,1450149303,"201051344000983","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,310458.1,310458.1,6638,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149375,29479.00
12/14/2015 22:15,2,0.000,ALERT,213.74,303.58,59.986,1450149303,"201051344001158","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,306008.4,306008.4,6641,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450149377,29480.00
12/14/2015 22:15,2,0.000,ALERT,214.19,304.18,59.981,1450149303,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,308001.3,308001.3,6646,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450149379,29481.00
12/14/2015 22:15,2,0.000,ALERT,212.61,299.37,59.970,1450149303,"274151322000087","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,554935.2,554935.2,537,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450149381,29482.00
12/14/2015 22:30,2,0.000,ALERT,213.96,302.68,59.970,1450150203,"201051344000645","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,308743.5,308743.5,6646,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150205,29483.00
12/14/2015 22:30,2,0.000,ALERT,212.61,299.97,59.954,1450150203,"274151322000085","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,582186.4,582186.4,536,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150207,29484.00
12/14/2015 22:30,2,0.000,ALERT,213.96,302.68,59.965,1450150203,"201051344000633","219011344069620",0.00,0.50,0,299.97,305.68,0.0,0.0,0.000,301582.7,301582.7,6652,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150209,29485.00
12/14/2015 22:30,2,0.000,ALERT,213.51,302.98,59.965,1450150203,"201051344000469","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,302529.3,302529.3,6653,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450150211,29486.00
12/14/2015 22:30,2,0.000,ALERT,212.61,301.77,59.944,1450150203,"201051344000646","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,307449.1,307449.1,11303,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150212,29487.00
12/14/2015 22:30,2,0.000,ALERT,211.93,299.37,59.933,1450150203,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,589730.2,589730.2,536,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150214,29488.00
12/14/2015 22:30,2,0.000,ALERT,213.06,302.07,59.954,1450150203,"201051344000585","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,312070.2,312070.2,11309,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150216,29489.00
12/14/2015 22:30,2,0.000,ALERT,212.83,302.07,59.970,1450150203,"201051344001230","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,310564.7,310564.7,11340,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450150218,29490.00
12/14/2015 22:30,2,0.000,ALERT,213.29,302.68,59.975,1450150203,"201051344000582","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,305337.6,305337.6,11302,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150220,29491.00
12/14/2015 22:30,2,0.000,ALERT,212.38,301.47,59.954,1450150203,"201051344000955","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,314190.5,314190.5,11304,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150221,29492.00
