ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 22:30,2,0.000,ALERT,212.38,299.37,59.975,1450150203,"274151322000094","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,475649.1,475649.1,560,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150223,29493.00
12/14/2015 22:30,2,0.000,ALERT,213.29,303.58,59.986,1450150203,"201051344000579","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,316140.2,316140.2,6642,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150225,29494.00
12/14/2015 22:30,2,0.000,ALERT,212.83,302.07,59.986,1450150203,"201051344000890","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,312808.9,312808.9,11314,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450150227,29495.00
12/14/2015 22:30,2,0.000,ALERT,213.06,301.77,59.981,1450150203,"201051344000438","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,314493.9,314493.9,11306,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150229,29496.00
12/14/2015 22:30,2,0.000,ALERT,213.06,301.17,60.023,1450150203,"201051344000417","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,308661.0,308661.0,11314,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150231,29497.00
12/14/2015 22:30,2,0.000,ALERT,212.61,300.27,59.986,1450150203,"274151322000083","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,584242.8,584242.8,536,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450150233,29498.00
12/14/2015 22:30,2,0.000,ALERT,213.06,300.27,59.991,1450150203,"274151322000076","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,620497.0,620497.0,536,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150235,29499.00
12/14/2015 22:30,2,0.000,ALERT,213.29,303.58,59.949,1450150203,"201051344000868","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,300260.8,300260.8,6647,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150237,29500.00
12/14/2015 22:30,2,0.000,ALERT,212.38,300.57,59.981,1450150203,"274151322000095","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,613464.2,613464.2,535,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150238,29501.00
12/14/2015 22:30,2,0.000,ALERT,213.06,302.68,59.986,1450150203,"201051344000988","219011344069620",0.00,1.00,0,299.07,305.68,0.0,0.0,0.000,300627.8,300627.8,6643,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150240,29502.00
12/14/2015 22:30,2,0.000,ALERT,212.61,300.57,59.954,1450150203,"201051344001025","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,312552.9,312552.9,11308,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150242,29503.00
12/14/2015 22:30,2,0.000,ALERT,213.06,302.68,59.996,1450150203,"201051344000458","219011344069620",0.00,2.00,0,301.47,306.58,0.0,0.0,0.000,310464.3,310464.3,6644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150244,29504.00
12/14/2015 22:30,2,0.000,ALERT,213.74,302.37,59.996,1450150203,"201051344000853","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,307368.3,307368.3,6648,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450150245,29505.00
12/14/2015 22:30,2,0.000,ALERT,213.06,301.47,59.986,1450150203,"201051344000685","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,314180.6,314180.6,11318,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450150247,29506.00
12/14/2015 22:30,2,0.000,ALERT,212.83,301.17,59.991,1450150203,"201051344000917","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,311866.3,311866.3,11330,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150249,29507.00
12/14/2015 22:30,2,0.000,ALERT,213.06,302.07,59.965,1450150203,"201051344001145","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,314962.5,314962.5,11335,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150251,29508.00
12/14/2015 22:30,2,0.000,ALERT,213.06,301.17,60.034,1450150203,"201051344000651","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,309003.9,309003.9,11310,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150253,29509.00
12/14/2015 22:30,2,0.000,ALERT,212.16,299.67,60.023,1450150203,"274151322000088","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,567382.5,567382.5,536,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150255,29510.00
12/14/2015 22:30,2,0.000,ALERT,213.06,299.07,59.975,1450150203,"274151322000068","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,475530.0,475530.0,561,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150256,29511.00
12/14/2015 22:30,2,0.000,ALERT,212.61,301.77,59.991,1450150203,"201051344001135","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,305680.6,305680.6,11301,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450150258,29512.00
12/14/2015 22:30,2,0.000,ALERT,213.06,303.58,59.991,1450150203,"201051344000594","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,311626.7,311626.7,6646,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150260,29513.00
12/14/2015 22:30,2,0.000,ALERT,213.06,301.77,59.996,1450150203,"201051344001203","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,311948.8,311948.8,11313,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450150262,29514.00
12/14/2015 22:30,2,0.000,ALERT,212.16,299.97,59.986,1450150203,"274151322000054","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,579482.0,579482.0,535,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150264,29515.00
12/14/2015 22:30,2,0.000,ALERT,213.51,302.37,60.007,1450150203,"201051344000867","219011344069620",0.00,1.50,0,300.87,306.28,0.0,0.0,0.000,300739.0,300739.0,6645,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450150265,29516.00
12/14/2015 22:30,2,0.000,ALERT,212.83,301.77,59.996,1450150203,"201051344001093","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,310051.7,310051.7,11327,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150267,29517.00
12/14/2015 22:30,2,0.000,ALERT,213.06,302.98,59.991,1450150203,"201051344000900","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,313767.7,313767.7,6652,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150269,29518.00
12/14/2015 22:30,2,0.000,ALERT,213.51,302.37,59.991,1450150203,"201051344000648","219011344069620",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,307551.4,307551.4,6639,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150271,29519.00
12/14/2015 22:30,2,0.000,ALERT,213.29,303.58,59.996,1450150203,"201051344000569","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,315137.6,315137.6,6640,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150273,29520.00
12/14/2015 22:30,2,0.000,ALERT,213.29,302.98,59.996,1450150203,"201051344000983","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,310458.1,310458.1,6640,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150274,29521.00
12/14/2015 22:30,2,0.000,ALERT,213.29,302.68,59.991,1450150203,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,306008.4,306008.4,6643,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450150276,29522.00
12/14/2015 22:30,2,0.000,ALERT,213.74,303.58,59.991,1450150203,"201051344000576","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,308001.3,308001.3,6648,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450150278,29523.00
12/14/2015 22:30,2,0.000,ALERT,212.38,299.07,59.986,1450150203,"274151322000087","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,554935.2,554935.2,539,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450150280,29524.00
12/14/2015 22:45,2,0.000,ALERT,214.19,303.58,59.991,1450151103,"201051344000645","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,308743.5,308743.5,6648,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450151105,29525.00
12/14/2015 22:45,2,0.000,ALERT,213.29,300.87,59.959,1450151103,"274151322000085","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,582186.4,582186.4,538,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450151107,29526.00
12/14/2015 22:45,2,0.000,ALERT,214.41,303.28,59.970,1450151103,"201051344000633","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,301582.7,301582.7,6654,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450151109,29527.00
12/14/2015 22:45,2,0.000,ALERT,213.96,303.58,59.928,1450151103,"201051344000469","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,302529.3,302529.3,6655,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450151110,29528.00
12/14/2015 22:45,2,0.000,ALERT,212.83,301.77,59.965,1450151103,"201051344000646","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,307449.1,307449.1,11305,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151112,29529.00
12/14/2015 22:45,2,0.000,ALERT,213.06,300.87,59.981,1450151103,"274151322000052","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,589730.2,589730.2,538,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151114,29530.00
12/14/2015 22:45,2,0.000,ALERT,213.29,302.37,60.012,1450151103,"201051344000585","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,312070.2,312070.2,11311,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151116,29531.00
12/14/2015 22:45,2,0.000,ALERT,213.06,302.68,59.928,1450151103,"201051344001230","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,310564.7,310564.7,11342,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151117,29532.00
12/14/2015 22:45,2,0.000,ALERT,213.51,302.98,59.965,1450151103,"201051344000582","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,305337.6,305337.6,11304,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151119,29533.00
12/14/2015 22:45,2,0.000,ALERT,212.83,302.37,59.928,1450151103,"201051344000955","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,314190.5,314190.5,11306,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450151121,29534.00
12/14/2015 22:45,2,0.000,ALERT,213.06,300.27,59.965,1450151103,"274151322000094","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,475649.1,475649.1,562,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151123,29535.00
12/14/2015 22:45,2,0.000,ALERT,213.74,303.88,59.965,1450151103,"201051344000579","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,316140.2,316140.2,6644,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450151125,29536.00
12/14/2015 22:45,2,0.000,ALERT,213.06,302.68,59.970,1450151103,"201051344000890","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,312808.9,312808.9,11316,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151126,29537.00
12/14/2015 22:45,2,0.000,ALERT,213.06,302.07,59.965,1450151103,"201051344000438","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,314493.9,314493.9,11308,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151128,29538.00
12/14/2015 22:45,2,0.000,ALERT,213.29,301.77,59.970,1450151103,"201051344000417","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,308661.0,308661.0,11316,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151130,29539.00
12/14/2015 22:45,2,0.000,ALERT,213.06,301.17,59.965,1450151103,"274151322000083","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,584242.8,584242.8,538,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151132,29540.00
12/14/2015 22:45,2,0.000,ALERT,213.74,301.17,59.970,1450151103,"274151322000076","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,620497.0,620497.0,538,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151134,29541.00
12/14/2015 22:45,2,0.000,ALERT,213.74,304.18,59.965,1450151103,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,300260.8,300260.8,6649,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151136,29542.00
12/14/2015 22:45,2,0.000,ALERT,213.06,301.47,59.965,1450151103,"274151322000095","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,613464.2,613464.2,537,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151138,29543.00
12/14/2015 22:45,2,0.000,ALERT,213.51,302.98,59.975,1450151103,"201051344000988","219011344069620",0.00,1.00,0,298.47,304.48,0.0,0.0,0.000,300627.8,300627.8,6645,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151139,29544.00
12/14/2015 22:45,2,0.000,ALERT,212.83,301.47,59.970,1450151103,"201051344001025","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,312552.9,312552.9,11310,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151141,29545.00
12/14/2015 22:45,2,0.000,ALERT,213.51,303.28,59.975,1450151103,"201051344000458","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,310464.3,310464.3,6646,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450151143,29546.00
12/14/2015 22:45,2,0.000,ALERT,214.41,303.28,59.970,1450151103,"201051344000853","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,307368.3,307368.3,6650,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151145,29547.00
12/14/2015 22:45,2,0.000,ALERT,213.51,302.37,59.970,1450151103,"201051344000685","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,314180.6,314180.6,11320,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151147,29548.00
12/14/2015 22:45,2,0.000,ALERT,213.29,301.77,59.949,1450151103,"201051344000917","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,311866.3,311866.3,11332,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151148,29549.00
12/14/2015 22:45,2,0.000,ALERT,213.29,302.37,59.965,1450151103,"201051344001145","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,314962.5,314962.5,11337,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151150,29550.00
12/14/2015 22:45,2,0.000,ALERT,213.06,301.47,59.975,1450151103,"201051344000651","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,309003.9,309003.9,11312,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450151152,29551.00
12/14/2015 22:45,2,0.000,ALERT,211.93,299.37,59.965,1450151103,"274151322000088","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,567382.5,567382.5,538,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151154,29552.00
12/14/2015 22:45,2,0.000,ALERT,212.83,298.47,59.970,1450151103,"274151322000068","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,475530.0,475530.0,563,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450151156,29553.00
12/14/2015 22:45,2,0.000,ALERT,212.16,301.17,59.981,1450151103,"201051344001135","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,305680.6,305680.6,11303,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151158,29554.00
12/14/2015 22:45,2,0.000,ALERT,212.61,302.37,59.954,1450151103,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,311626.7,311626.7,6648,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151160,29555.00
12/14/2015 22:45,2,0.000,ALERT,212.16,300.57,59.981,1450151103,"201051344001203","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,311948.8,311948.8,11315,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450151161,29556.00
12/14/2015 22:45,2,0.000,ALERT,211.93,299.97,59.954,1450151103,"274151322000054","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,579482.0,579482.0,537,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450151163,29557.00
12/14/2015 22:45,2,0.000,ALERT,213.29,301.77,59.975,1450151103,"201051344000867","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,300739.0,300739.0,6647,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151165,29558.00
12/14/2015 22:45,2,0.000,ALERT,212.38,300.87,59.991,1450151103,"201051344001093","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,310051.7,310051.7,11329,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151167,29559.00
12/14/2015 22:45,2,0.000,ALERT,212.83,302.07,60.018,1450151103,"201051344000900","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,313767.7,313767.7,6654,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151169,29560.00
12/14/2015 22:45,2,0.000,ALERT,213.06,301.47,59.970,1450151103,"201051344000648","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,307551.4,307551.4,6641,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151170,29561.00
12/14/2015 22:45,2,0.000,ALERT,213.06,302.68,59.986,1450151103,"201051344000569","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,315137.6,315137.6,6642,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151172,29562.00
12/14/2015 22:45,2,0.000,ALERT,213.06,302.37,59.991,1450151103,"201051344000983","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,310458.1,310458.1,6642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151174,29563.00
12/14/2015 22:45,2,0.000,ALERT,213.06,302.07,59.986,1450151103,"201051344001158","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,306008.4,306008.4,6645,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151176,29564.00
12/14/2015 22:45,2,0.000,ALERT,213.51,302.68,59.991,1450151103,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,308001.3,308001.3,6650,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151178,29565.00
12/14/2015 22:45,2,0.000,ALERT,212.38,298.77,59.991,1450151103,"274151322000087","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,554935.2,554935.2,541,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450151179,29566.00
12/14/2015 23:00,2,0.000,ALERT,213.74,302.98,59.981,1450152003,"201051344000645","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,308743.5,308743.5,6650,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152005,29567.00
12/14/2015 23:00,2,0.000,ALERT,212.38,299.97,60.023,1450152003,"274151322000085","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,582186.4,582186.4,540,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152007,29568.00
12/14/2015 23:00,2,0.000,ALERT,213.96,302.98,60.023,1450152003,"201051344000633","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,301582.7,301582.7,6656,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152008,29569.00
12/14/2015 23:00,2,0.000,ALERT,213.29,302.68,59.986,1450152003,"201051344000469","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,302529.3,302529.3,6657,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152010,29570.00
12/14/2015 23:00,2,0.000,ALERT,212.38,301.47,59.981,1450152003,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,307449.1,307449.1,11307,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152012,29571.00
12/14/2015 23:00,2,0.000,ALERT,212.16,299.97,59.975,1450152003,"274151322000052","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,589730.2,589730.2,540,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152014,29572.00
12/14/2015 23:00,2,0.000,ALERT,212.83,301.77,59.975,1450152003,"201051344000585","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,312070.2,312070.2,11313,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450152016,29573.00
12/14/2015 23:00,2,0.000,ALERT,212.61,302.07,59.970,1450152003,"201051344001230","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,310564.7,310564.7,11344,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152017,29574.00
12/14/2015 23:00,2,0.000,ALERT,213.06,302.37,59.970,1450152003,"201051344000582","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,305337.6,305337.6,11306,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152019,29575.00
12/14/2015 23:00,2,0.000,ALERT,212.16,301.47,59.965,1450152003,"201051344000955","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,314190.5,314190.5,11308,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152021,29576.00
12/14/2015 23:00,2,0.000,ALERT,212.38,299.07,60.002,1450152003,"274151322000094","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,475649.1,475649.1,564,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450152023,29577.00
12/14/2015 23:00,2,0.000,ALERT,213.51,303.58,59.965,1450152003,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,316140.2,316140.2,6646,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152025,29578.00
12/14/2015 23:00,2,0.000,ALERT,212.38,302.07,59.954,1450152003,"201051344000890","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,312808.9,312808.9,11318,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152026,29579.00
12/14/2015 23:00,2,0.000,ALERT,212.61,301.17,59.959,1450152003,"201051344000438","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,314493.9,314493.9,11310,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152028,29580.00
12/14/2015 23:00,2,0.000,ALERT,212.83,301.17,59.959,1450152003,"201051344000417","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,308661.0,308661.0,11318,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450152030,29581.00
12/14/2015 23:00,2,0.000,ALERT,212.38,299.97,59.959,1450152003,"274151322000083","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,584242.8,584242.8,540,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152032,29582.00
12/14/2015 23:00,2,0.000,ALERT,213.06,299.97,59.949,1450152003,"274151322000076","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,620497.0,620497.0,540,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152034,29583.00
12/14/2015 23:00,2,0.000,ALERT,213.29,303.28,59.959,1450152003,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,300260.8,300260.8,6651,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152036,29584.00
12/14/2015 23:00,2,0.000,ALERT,212.61,300.87,59.970,1450152003,"274151322000095","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,613464.2,613464.2,539,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152038,29585.00
12/14/2015 23:00,2,0.000,ALERT,213.06,302.68,59.959,1450152003,"201051344000988","219011344069620",0.00,0.50,0,297.87,304.48,0.0,0.0,0.000,300627.8,300627.8,6647,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152040,29586.00
12/14/2015 23:00,2,0.000,ALERT,212.38,300.57,60.018,1450152003,"201051344001025","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,312552.9,312552.9,11312,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152042,29587.00
12/14/2015 23:00,2,0.000,ALERT,213.29,303.28,59.970,1450152003,"201051344000458","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,310464.3,310464.3,6648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152043,29588.00
12/14/2015 23:00,2,0.000,ALERT,213.74,302.68,59.965,1450152003,"201051344000853","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,307368.3,307368.3,6652,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450152045,29589.00
12/14/2015 23:00,2,0.000,ALERT,213.06,302.07,59.917,1450152003,"201051344000685","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,314180.6,314180.6,11322,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450152047,29590.00
12/14/2015 23:00,2,0.000,ALERT,212.61,301.17,59.965,1450152003,"201051344000917","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,311866.3,311866.3,11334,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152049,29591.00
12/14/2015 23:00,2,0.000,ALERT,212.83,302.07,59.959,1450152003,"201051344001145","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,314962.5,314962.5,11339,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450152050,29592.00
12/14/2015 23:00,2,0.000,ALERT,212.61,300.87,59.965,1450152003,"201051344000651","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,309003.9,309003.9,11314,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152052,29593.00
12/14/2015 23:00,2,0.000,ALERT,211.93,299.67,59.970,1450152003,"274151322000088","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,567382.5,567382.5,540,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152054,29594.00
12/14/2015 23:00,2,0.000,ALERT,212.83,299.07,59.965,1450152003,"274151322000068","219011344069620",0.00,1.50,0,297.87,300.57,0.0,0.0,0.000,475530.0,475530.0,565,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152056,29595.00
12/14/2015 23:00,2,0.000,ALERT,212.16,301.47,59.975,1450152003,"201051344001135","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,305680.6,305680.6,11305,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152058,29596.00
12/14/2015 23:00,2,0.000,ALERT,212.83,303.28,59.944,1450152003,"201051344000594","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,311626.7,311626.7,6650,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152060,29597.00
12/14/2015 23:00,2,0.000,ALERT,212.61,301.17,59.975,1450152003,"201051344001203","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,311948.8,311948.8,11317,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152061,29598.00
12/14/2015 23:00,2,0.000,ALERT,212.16,299.67,59.928,1450152003,"274151322000054","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,579482.0,579482.0,539,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152063,29599.00
12/14/2015 23:00,2,0.000,ALERT,213.51,302.07,59.975,1450152003,"201051344000867","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,300739.0,300739.0,6649,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152065,29600.00
12/14/2015 23:00,2,0.000,ALERT,212.38,301.17,59.970,1450152003,"201051344001093","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,310051.7,310051.7,11331,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152067,29601.00
12/14/2015 23:00,2,0.000,ALERT,213.06,302.68,60.007,1450152003,"201051344000900","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,313767.7,313767.7,6656,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152069,29602.00
12/14/2015 23:00,2,0.000,ALERT,213.29,302.07,59.981,1450152003,"201051344000648","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,307551.4,307551.4,6643,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152070,29603.00
12/14/2015 23:00,2,0.000,ALERT,213.06,302.98,59.986,1450152003,"201051344000569","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,315137.6,315137.6,6644,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450152072,29604.00
12/14/2015 23:00,2,0.000,ALERT,213.29,302.98,59.975,1450152003,"201051344000983","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,310458.1,310458.1,6644,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152074,29605.00
12/14/2015 23:00,2,0.000,ALERT,213.29,302.68,59.981,1450152003,"201051344001158","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,306008.4,306008.4,6647,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450152076,29606.00
12/14/2015 23:00,2,0.000,ALERT,213.74,303.58,60.007,1450152003,"201051344000576","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,308001.3,308001.3,6652,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450152078,29607.00
12/14/2015 23:00,2,0.000,ALERT,212.38,298.47,59.996,1450152003,"274151322000087","219011344069620",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,554935.2,554935.2,543,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152080,29608.00
12/14/2015 23:15,2,0.000,ALERT,213.74,302.98,59.975,1450152903,"201051344000645","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,308743.5,308743.5,6652,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152905,29609.00
12/14/2015 23:15,2,0.000,ALERT,212.38,299.97,59.944,1450152903,"274151322000085","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,582186.4,582186.4,542,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152907,29610.00
12/14/2015 23:15,2,0.000,ALERT,213.74,302.68,59.970,1450152903,"201051344000633","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,301582.7,301582.7,6658,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152909,29611.00
12/14/2015 23:15,2,0.000,ALERT,213.06,302.68,59.981,1450152903,"201051344000469","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,302529.3,302529.3,6659,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152911,29612.00
12/14/2015 23:15,2,0.000,ALERT,212.16,301.77,59.965,1450152903,"201051344000646","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,307449.1,307449.1,11309,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152912,29613.00
12/14/2015 23:15,2,0.000,ALERT,212.16,299.67,59.954,1450152903,"274151322000052","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,589730.2,589730.2,542,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152914,29614.00
12/14/2015 23:15,2,0.000,ALERT,212.61,301.77,59.981,1450152903,"201051344000585","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,312070.2,312070.2,11315,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152916,29615.00
12/14/2015 23:15,2,0.000,ALERT,212.38,302.07,59.944,1450152903,"201051344001230","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,310564.7,310564.7,11346,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152918,29616.00
12/14/2015 23:15,2,0.000,ALERT,213.06,302.68,59.965,1450152903,"201051344000582","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,305337.6,305337.6,11308,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152920,29617.00
12/14/2015 23:15,2,0.000,ALERT,211.93,301.77,59.959,1450152903,"201051344000955","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,314190.5,314190.5,11310,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152921,29618.00
12/14/2015 23:15,2,0.000,ALERT,212.38,299.67,59.965,1450152903,"274151322000094","219011344069620",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,475649.1,475649.1,566,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152923,29619.00
12/14/2015 23:15,2,0.000,ALERT,213.06,303.58,59.970,1450152903,"201051344000579","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,316140.2,316140.2,6648,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450152925,29620.00
12/14/2015 23:15,2,0.000,ALERT,212.38,302.07,59.965,1450152903,"201051344000890","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,312808.9,312808.9,11320,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152927,29621.00
12/14/2015 23:15,2,0.000,ALERT,212.61,301.47,60.018,1450152903,"201051344000438","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,314493.9,314493.9,11312,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152928,29622.00
12/14/2015 23:15,2,0.000,ALERT,212.61,301.17,59.965,1450152903,"201051344000417","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,308661.0,308661.0,11320,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450152930,29623.00
12/14/2015 23:15,2,0.000,ALERT,212.61,301.17,59.965,1450152903,"274151322000083","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,584242.8,584242.8,542,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152932,29624.00
12/14/2015 23:15,2,0.000,ALERT,213.06,299.97,59.970,1450152903,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,620497.0,620497.0,542,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152934,29625.00
12/14/2015 23:15,2,0.000,ALERT,213.06,303.58,59.965,1450152903,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,300260.8,300260.8,6653,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450152936,29626.00
12/14/2015 23:15,2,0.000,ALERT,212.38,301.17,59.970,1450152903,"274151322000095","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,613464.2,613464.2,541,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450152938,29627.00
12/14/2015 23:15,2,0.000,ALERT,213.06,302.98,59.991,1450152903,"201051344000988","219011344069620",0.00,1.00,0,298.17,304.78,0.0,0.0,0.000,300627.8,300627.8,6649,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152939,29628.00
12/14/2015 23:15,2,0.000,ALERT,212.38,300.87,60.023,1450152903,"201051344001025","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,312552.9,312552.9,11314,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152941,29629.00
12/14/2015 23:15,2,0.000,ALERT,213.06,302.98,59.970,1450152903,"201051344000458","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,310464.3,310464.3,6650,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152943,29630.00
12/14/2015 23:15,2,0.000,ALERT,213.74,302.98,59.975,1450152903,"201051344000853","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,307368.3,307368.3,6654,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152945,29631.00
12/14/2015 23:15,2,0.000,ALERT,212.83,302.07,59.970,1450152903,"201051344000685","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,314180.6,314180.6,11324,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152947,29632.00
12/14/2015 23:15,2,0.000,ALERT,212.61,301.47,59.975,1450152903,"201051344000917","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,311866.3,311866.3,11336,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152948,29633.00
12/14/2015 23:15,2,0.000,ALERT,212.83,302.07,59.975,1450152903,"201051344001145","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,314962.5,314962.5,11341,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152950,29634.00
12/14/2015 23:15,2,0.000,ALERT,212.61,301.17,59.975,1450152903,"201051344000651","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,309003.9,309003.9,11316,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152952,29635.00
12/14/2015 23:15,2,0.000,ALERT,211.93,300.27,59.975,1450152903,"274151322000088","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,567382.5,567382.5,542,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152954,29636.00
12/14/2015 23:15,2,0.000,ALERT,213.06,299.37,59.996,1450152903,"274151322000068","219011344069620",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,475530.0,475530.0,567,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152956,29637.00
12/14/2015 23:15,2,0.000,ALERT,212.16,302.07,59.991,1450152903,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,305680.6,305680.6,11307,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152957,29638.00
