ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/14/2015 23:15,2,0.000,ALERT,212.83,303.28,59.986,1450152903,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,311626.7,311626.7,6652,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152959,29639.00
12/14/2015 23:15,2,0.000,ALERT,212.61,301.47,59.986,1450152903,"201051344001203","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,311948.8,311948.8,11319,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450152961,29640.00
12/14/2015 23:15,2,0.000,ALERT,212.16,300.57,59.965,1450152903,"274151322000054","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,579482.0,579482.0,541,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152963,29641.00
12/14/2015 23:15,2,0.000,ALERT,213.51,302.37,59.986,1450152903,"201051344000867","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,300739.0,300739.0,6651,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152964,29642.00
12/14/2015 23:15,2,0.000,ALERT,212.61,302.07,59.975,1450152903,"201051344001093","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,310051.7,310051.7,11333,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152966,29643.00
12/14/2015 23:15,2,0.000,ALERT,213.06,302.98,59.991,1450152903,"201051344000900","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,313767.7,313767.7,6658,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152968,29644.00
12/14/2015 23:15,2,0.000,ALERT,213.51,302.07,59.986,1450152903,"201051344000648","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,307551.4,307551.4,6645,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152970,29645.00
12/14/2015 23:15,2,0.000,ALERT,213.29,303.58,59.975,1450152903,"201051344000569","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,315137.6,315137.6,6646,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152972,29646.00
12/14/2015 23:15,2,0.000,ALERT,213.29,302.98,60.002,1450152903,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,310458.1,310458.1,6646,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152974,29647.00
12/14/2015 23:15,2,0.000,ALERT,213.29,302.98,60.007,1450152903,"201051344001158","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,306008.4,306008.4,6649,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152976,29648.00
12/14/2015 23:15,2,0.000,ALERT,213.74,303.58,59.981,1450152903,"201051344000576","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,308001.3,308001.3,6654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152977,29649.00
12/14/2015 23:15,2,0.000,ALERT,212.38,299.67,59.975,1450152903,"274151322000087","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,554935.2,554935.2,545,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450152979,29650.00
12/14/2015 23:30,2,0.000,ALERT,214.19,304.18,59.981,1450153803,"201051344000645","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,308743.5,308743.5,6654,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153806,29651.00
12/14/2015 23:30,2,0.000,ALERT,213.29,301.47,59.981,1450153803,"274151322000085","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,582186.4,582186.4,544,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450153807,29652.00
12/14/2015 23:30,2,0.000,ALERT,214.64,304.18,59.975,1450153803,"201051344000633","219011344069620",0.00,0.00,0,299.07,305.38,0.0,0.0,0.000,301582.7,301582.7,6660,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153809,29653.00
12/14/2015 23:30,2,0.000,ALERT,214.19,304.48,59.981,1450153803,"201051344000469","219011344069620",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,302529.3,302529.3,6661,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153811,29654.00
12/14/2015 23:30,2,0.000,ALERT,213.29,302.98,59.986,1450153803,"201051344000646","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,307449.1,307449.1,11311,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153813,29655.00
12/14/2015 23:30,2,0.000,ALERT,212.83,301.47,59.975,1450153803,"274151322000052","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,589730.2,589730.2,544,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153815,29656.00
12/14/2015 23:30,2,0.000,ALERT,213.51,302.98,59.991,1450153803,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,312070.2,312070.2,11317,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153816,29657.00
12/14/2015 23:30,2,0.000,ALERT,213.29,303.28,59.991,1450153803,"201051344001230","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,310564.7,310564.7,11348,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450153818,29658.00
12/14/2015 23:30,2,0.000,ALERT,213.74,303.58,59.996,1450153803,"201051344000582","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,305337.6,305337.6,11310,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450153820,29659.00
12/14/2015 23:30,2,0.000,ALERT,213.06,302.98,59.996,1450153803,"201051344000955","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,314190.5,314190.5,11312,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450153822,29660.00
12/14/2015 23:30,2,0.000,ALERT,213.06,301.17,59.981,1450153803,"274151322000094","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,475649.1,475649.1,568,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153824,29661.00
12/14/2015 23:30,2,0.000,ALERT,213.96,305.08,59.991,1450153803,"201051344000579","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,316140.2,316140.2,6650,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153826,29662.00
12/14/2015 23:30,2,0.000,ALERT,213.29,303.28,59.996,1450153803,"201051344000890","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,312808.9,312808.9,11322,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450153827,29663.00
12/14/2015 23:30,2,0.000,ALERT,213.51,302.68,59.981,1450153803,"201051344000438","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,314493.9,314493.9,11314,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153829,29664.00
12/14/2015 23:30,2,0.000,ALERT,213.51,302.37,59.996,1450153803,"201051344000417","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,308661.0,308661.0,11322,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153831,29665.00
12/14/2015 23:30,2,0.000,ALERT,213.29,302.37,59.991,1450153803,"274151322000083","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,584242.8,584242.8,544,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153833,29666.00
12/14/2015 23:30,2,0.000,ALERT,213.74,301.47,59.981,1450153803,"274151322000076","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,620497.0,620497.0,544,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153835,29667.00
12/14/2015 23:30,2,0.000,ALERT,213.96,304.78,59.991,1450153803,"201051344000868","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,300260.8,300260.8,6655,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153837,29668.00
12/14/2015 23:30,2,0.000,ALERT,213.06,302.68,59.981,1450153803,"274151322000095","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,613464.2,613464.2,543,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153839,29669.00
12/14/2015 23:30,2,0.000,ALERT,213.74,304.18,59.986,1450153803,"201051344000988","219011344069620",0.00,1.00,0,298.47,305.38,0.0,0.0,0.000,300627.8,300627.8,6651,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450153841,29670.00
12/14/2015 23:30,2,0.000,ALERT,213.06,302.07,59.986,1450153803,"201051344001025","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,312552.9,312552.9,11316,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153842,29671.00
12/14/2015 23:30,2,0.000,ALERT,213.74,304.48,60.028,1450153803,"201051344000458","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,310464.3,310464.3,6652,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153844,29672.00
12/14/2015 23:30,2,0.000,ALERT,214.64,304.48,59.986,1450153803,"201051344000853","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,307368.3,307368.3,6656,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450153846,29673.00
12/14/2015 23:30,2,0.000,ALERT,213.74,302.98,59.975,1450153803,"201051344000685","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,314180.6,314180.6,11326,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153848,29674.00
12/14/2015 23:30,2,0.000,ALERT,213.51,302.37,60.002,1450153803,"201051344000917","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,311866.3,311866.3,11338,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153850,29675.00
12/14/2015 23:30,2,0.000,ALERT,213.74,302.98,59.981,1450153803,"201051344001145","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,314962.5,314962.5,11343,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153852,29676.00
12/14/2015 23:30,2,0.000,ALERT,213.51,302.07,59.981,1450153803,"201051344000651","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,309003.9,309003.9,11318,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153853,29677.00
12/14/2015 23:30,2,0.000,ALERT,212.61,300.87,59.981,1450153803,"274151322000088","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,567382.5,567382.5,544,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153855,29678.00
12/14/2015 23:30,2,0.000,ALERT,213.74,300.87,59.970,1450153803,"274151322000068","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,475530.0,475530.0,569,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153857,29679.00
12/14/2015 23:30,2,0.000,ALERT,213.06,302.98,59.981,1450153803,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,305680.6,305680.6,11309,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153859,29680.00
12/14/2015 23:30,2,0.000,ALERT,213.51,304.78,60.018,1450153803,"201051344000594","219011344069620",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,311626.7,311626.7,6654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153861,29681.00
12/14/2015 23:30,2,0.000,ALERT,213.51,302.37,59.975,1450153803,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,311948.8,311948.8,11321,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153863,29682.00
12/14/2015 23:30,2,0.000,ALERT,213.06,301.77,59.981,1450153803,"274151322000054","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,579482.0,579482.0,543,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153864,29683.00
12/14/2015 23:30,2,0.000,ALERT,214.19,303.88,60.007,1450153803,"201051344000867","219011344069620",0.00,1.50,0,300.57,305.98,0.0,0.0,0.000,300739.0,300739.0,6653,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450153866,29684.00
12/14/2015 23:30,2,0.000,ALERT,213.29,302.98,59.975,1450153803,"201051344001093","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,310051.7,310051.7,11335,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153868,29685.00
12/14/2015 23:30,2,0.000,ALERT,213.96,304.18,59.991,1450153803,"201051344000900","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,313767.7,313767.7,6660,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153870,29686.00
12/14/2015 23:30,2,0.000,ALERT,214.19,303.88,59.981,1450153803,"201051344000648","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,307551.4,307551.4,6647,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450153872,29687.00
12/14/2015 23:30,2,0.000,ALERT,213.96,305.08,59.975,1450153803,"201051344000569","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,315137.6,315137.6,6648,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153873,29688.00
12/14/2015 23:30,2,0.000,ALERT,213.96,304.48,59.981,1450153803,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,310458.1,310458.1,6648,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153875,29689.00
12/14/2015 23:30,2,0.000,ALERT,214.19,304.18,59.981,1450153803,"201051344001158","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,306008.4,306008.4,6651,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450153877,29690.00
12/14/2015 23:30,2,0.000,ALERT,214.64,305.08,59.991,1450153803,"201051344000576","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,308001.3,308001.3,6656,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153879,29691.00
12/14/2015 23:30,2,0.000,ALERT,213.29,300.57,59.970,1450153803,"274151322000087","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,554935.2,554935.2,547,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450153881,29692.00
12/14/2015 23:45,2,0.000,ALERT,213.29,302.68,59.986,1450154703,"201051344000645","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,308743.5,308743.5,6656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154705,29693.00
12/14/2015 23:45,2,0.000,ALERT,211.93,298.77,59.975,1450154703,"274151322000085","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,582186.4,582186.4,546,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154706,29694.00
12/14/2015 23:45,2,0.000,ALERT,213.51,302.68,59.981,1450154703,"201051344000633","219011344069620",0.00,0.00,0,299.67,305.98,0.0,0.0,0.000,301582.7,301582.7,6662,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154708,29695.00
12/14/2015 23:45,2,0.000,ALERT,213.06,302.68,59.975,1450154703,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,302529.3,302529.3,6663,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450154710,29696.00
12/14/2015 23:45,2,0.000,ALERT,211.93,301.17,59.970,1450154703,"201051344000646","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,307449.1,307449.1,11313,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450154712,29697.00
12/14/2015 23:45,2,0.000,ALERT,211.48,298.17,59.975,1450154703,"274151322000052","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,589730.2,589730.2,546,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154714,29698.00
12/14/2015 23:45,2,0.000,ALERT,211.93,301.17,59.975,1450154703,"201051344000585","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,312070.2,312070.2,11319,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450154715,29699.00
12/14/2015 23:45,2,0.000,ALERT,211.70,301.47,59.975,1450154703,"201051344001230","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,310564.7,310564.7,11350,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154717,29700.00
12/14/2015 23:45,2,0.000,ALERT,212.38,302.07,59.981,1450154703,"201051344000582","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,305337.6,305337.6,11312,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154719,29701.00
12/14/2015 23:45,2,0.000,ALERT,211.48,300.87,59.944,1450154703,"201051344000955","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,314190.5,314190.5,11314,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154721,29702.00
12/14/2015 23:45,2,0.000,ALERT,211.70,298.47,59.981,1450154703,"274151322000094","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,475649.1,475649.1,570,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154723,29703.00
12/14/2015 23:45,2,0.000,ALERT,212.61,302.98,60.002,1450154703,"201051344000579","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,316140.2,316140.2,6652,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450154725,29704.00
12/14/2015 23:45,2,0.000,ALERT,211.70,301.17,59.965,1450154703,"201051344000890","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,312808.9,312808.9,11324,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154726,29705.00
12/14/2015 23:45,2,0.000,ALERT,211.93,300.87,60.002,1450154703,"201051344000438","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,314493.9,314493.9,11316,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154728,29706.00
12/14/2015 23:45,2,0.000,ALERT,212.16,300.57,59.975,1450154703,"201051344000417","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,308661.0,308661.0,11324,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154730,29707.00
12/14/2015 23:45,2,0.000,ALERT,211.70,299.07,59.975,1450154703,"274151322000083","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,584242.8,584242.8,546,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154732,29708.00
12/14/2015 23:45,2,0.000,ALERT,212.16,299.37,59.933,1450154703,"274151322000076","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,620497.0,620497.0,546,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154734,29709.00
12/14/2015 23:45,2,0.000,ALERT,212.61,302.98,59.975,1450154703,"201051344000868","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,300260.8,300260.8,6657,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154735,29710.00
12/14/2015 23:45,2,0.000,ALERT,211.48,299.67,59.928,1450154703,"274151322000095","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,613464.2,613464.2,545,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154737,29711.00
12/14/2015 23:45,2,0.000,ALERT,212.61,302.07,59.975,1450154703,"201051344000988","219011344069620",0.00,0.50,0,298.77,305.38,0.0,0.0,0.000,300627.8,300627.8,6653,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154739,29712.00
12/14/2015 23:45,2,0.000,ALERT,211.70,300.27,59.970,1450154703,"201051344001025","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,312552.9,312552.9,11318,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450154741,29713.00
12/14/2015 23:45,2,0.000,ALERT,212.61,302.37,59.975,1450154703,"201051344000458","219011344069620",0.00,2.00,0,301.17,306.58,0.0,0.0,0.000,310464.3,310464.3,6654,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154743,29714.00
12/14/2015 23:45,2,0.000,ALERT,213.51,302.37,59.933,1450154703,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,307368.3,307368.3,6658,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154744,29715.00
12/14/2015 23:45,2,0.000,ALERT,212.38,301.47,59.975,1450154703,"201051344000685","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,314180.6,314180.6,11328,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154746,29716.00
12/14/2015 23:45,2,0.000,ALERT,212.16,300.87,59.975,1450154703,"201051344000917","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,311866.3,311866.3,11340,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154748,29717.00
12/14/2015 23:45,2,0.000,ALERT,212.38,301.47,59.981,1450154703,"201051344001145","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,314962.5,314962.5,11345,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154750,29718.00
12/14/2015 23:45,2,0.000,ALERT,212.16,300.57,59.970,1450154703,"201051344000651","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,309003.9,309003.9,11320,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154752,29719.00
12/14/2015 23:45,2,0.000,ALERT,211.48,298.77,59.996,1450154703,"274151322000088","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,567382.5,567382.5,546,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154753,29720.00
12/14/2015 23:45,2,0.000,ALERT,212.61,298.17,59.970,1450154703,"274151322000068","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,475530.0,475530.0,571,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154755,29721.00
12/14/2015 23:45,2,0.000,ALERT,211.70,301.17,59.949,1450154703,"201051344001135","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,305680.6,305680.6,11311,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154757,29722.00
12/14/2015 23:45,2,0.000,ALERT,212.61,303.28,59.965,1450154703,"201051344000594","219011344069620",0.00,0.00,0,300.87,306.28,0.0,0.0,0.000,311626.7,311626.7,6656,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154759,29723.00
12/14/2015 23:45,2,0.000,ALERT,212.16,300.87,59.965,1450154703,"201051344001203","219011344069620",0.00,0.00,0,299.67,305.68,0.0,0.0,0.000,311948.8,311948.8,11323,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154761,29724.00
12/14/2015 23:45,2,0.000,ALERT,211.93,299.37,59.954,1450154703,"274151322000054","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,579482.0,579482.0,545,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450154763,29725.00
12/14/2015 23:45,2,0.000,ALERT,213.06,302.07,59.965,1450154703,"201051344000867","219011344069620",0.00,1.50,0,300.57,305.98,0.0,0.0,0.000,300739.0,300739.0,6655,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154764,29726.00
12/14/2015 23:45,2,0.000,ALERT,211.93,301.17,59.959,1450154703,"201051344001093","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,310051.7,310051.7,11337,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154766,29727.00
12/14/2015 23:45,2,0.000,ALERT,212.61,302.37,59.975,1450154703,"201051344000900","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,313767.7,313767.7,6662,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154768,29728.00
12/14/2015 23:45,2,0.000,ALERT,213.06,302.07,59.975,1450154703,"201051344000648","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,307551.4,307551.4,6649,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154770,29729.00
12/14/2015 23:45,2,0.000,ALERT,212.83,302.98,59.965,1450154703,"201051344000569","219011344069620",0.00,0.50,0,301.77,306.88,0.0,0.0,0.000,315137.6,315137.6,6650,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450154771,29730.00
12/14/2015 23:45,2,0.000,ALERT,212.83,302.68,59.944,1450154703,"201051344000983","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,310458.1,310458.1,6650,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154773,29731.00
12/14/2015 23:45,2,0.000,ALERT,212.83,302.37,59.981,1450154703,"201051344001158","219011344069620",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,306008.4,306008.4,6653,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154775,29732.00
12/14/2015 23:45,2,0.000,ALERT,213.29,302.98,59.981,1450154703,"201051344000576","219011344069620",0.00,0.50,0,301.17,306.58,0.0,0.0,0.000,308001.3,308001.3,6658,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154777,29733.00
12/14/2015 23:45,2,0.000,ALERT,211.93,298.17,59.959,1450154703,"274151322000087","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,554935.2,554935.2,549,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450154779,29734.00
